Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,1,7,15,48.5,5.0,0.85,6.5,5.5,0.0,0.0
2018,1,1,7,30,97.0,10.0,0.8,6.9,11.0,9.53,0.0
2018,1,1,7,45,174.0,21.0,0.8,7.35,33.5,16.69,0.0
2018,1,1,8,0,251.0,32.0,0.8,7.8,56.0,25.98,16.06
2018,1,1,8,15,308.5,43.0,0.85,8.3,87.0,33.08,23.77
2018,1,1,8,30,366.0,54.0,0.9,8.8,118.0,40.88,31.24
2018,1,1,8,45,401.0,64.0,1.0,9.3,150.5,47.64,37.6
2018,1,1,9,0,436.0,74.0,1.1,9.8,183.0,54.21,43.64
2018,1,1,9,15,440.5,86.0,1.2,10.4,211.0,62.03,50.64
2018,1,1,9,30,445.0,98.0,1.3,11.0,239.0,88.45,60.0
2018,1,1,9,45,446.0,109.5,1.4,11.6,263.5,121.62,80.65
2018,1,1,10,0,447.0,121.0,1.5,12.2,288.0,154.55,105.69
2018,1,1,10,15,466.0,128.0,1.55,12.65,313.0,186.59,131.62
2018,1,1,10,30,485.0,135.0,1.6,13.1,338.0,219.61,159.55
2018,1,1,10,45,515.5,135.5,1.65,13.55,361.0,250.82,186.14
2018,1,1,11,0,546.0,136.0,1.7,14.0,384.0,283.34,214.02
2018,1,1,11,15,560.0,137.0,1.7,14.35,398.0,311.87,239.05
2018,1,1,11,30,574.0,138.0,1.7,14.7,412.0,341.92,264.95
2018,1,1,11,45,544.0,148.5,1.7,15.05,411.0,359.02,280.75
2018,1,1,12,0,514.0,159.0,1.7,15.4,410.0,375.01,295.1
2018,1,1,12,15,512.0,159.5,1.6,15.6,409.0,391.35,309.06
2018,1,1,12,30,510.0,160.0,1.5,15.8,408.0,406.11,321.43
2018,1,1,12,45,503.5,158.5,1.45,16.05,400.0,415.03,329.16
2018,1,1,13,0,497.0,157.0,1.4,16.3,392.0,422.1,335.27
2018,1,1,13,15,488.5,153.0,1.35,16.4,377.5,423.74,337.28
2018,1,1,13,30,480.0,149.0,1.3,16.5,363.0,423.46,337.69
2018,1,1,13,45,471.0,142.0,1.3,16.55,343.5,417.91,334.24
2018,1,1,14,0,462.0,135.0,1.3,16.6,324.0,410.48,329.24
2018,1,1,14,15,436.5,127.5,1.2,16.4,296.0,391.62,315.09
2018,1,1,14,30,411.0,120.0,1.1,16.2,268.0,371.15,299.49
2018,1,1,14,45,405.0,109.0,1.0,16.0,243.0,356.05,287.94
2018,1,1,15,0,399.0,98.0,0.9,15.8,218.0,339.43,274.78
2018,1,1,15,15,370.0,87.5,0.9,15.8,187.5,309.94,250.97
2018,1,1,15,30,341.0,77.0,0.9,15.8,157.0,279.9,226.09
2018,1,1,15,45,277.5,65.5,0.95,14.5,122.5,231.48,186.64
2018,1,1,16,0,214.0,54.0,1.0,13.2,88.0,184.72,147.32
2018,1,1,16,15,186.5,41.0,1.0,12.8,64.0,154.53,119.13
2018,1,1,16,30,159.0,28.0,1.0,12.4,40.0,121.36,74.09
2018,1,1,16,45,99.0,16.5,1.05,12.0,22.0,54.64,0.0
2018,1,1,17,0,39.0,5.0,1.1,11.6,4.0,0.0,0.0
2018,1,1,17,15,19.5,2.5,1.1,11.3,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.4,10.05,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.45,9.9,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,2,7,15,26.0,4.0,1.15,7.25,4.5,0.0,0.0
2018,1,2,7,30,52.0,8.0,1.2,7.7,9.0,7.63,0.0
2018,1,2,7,45,128.5,20.5,1.25,8.1,31.0,16.25,0.0
2018,1,2,8,0,205.0,33.0,1.3,8.5,53.0,25.81,15.82
2018,1,2,8,15,262.5,45.0,1.55,8.95,83.0,34.62,25.04
2018,1,2,8,30,320.0,57.0,1.8,9.4,113.0,43.17,33.18
2018,1,2,8,45,345.5,69.0,2.1,9.9,143.5,51.4,40.85
2018,1,2,9,0,371.0,81.0,2.4,10.4,174.0,59.38,48.15
2018,1,2,9,15,292.5,102.5,2.4,10.85,183.0,78.36,65.19
2018,1,2,9,30,214.0,124.0,2.4,11.3,192.0,103.22,78.11
2018,1,2,9,45,165.5,140.5,2.45,11.75,196.5,128.75,97.91
2018,1,2,10,0,117.0,157.0,2.5,12.2,201.0,145.76,113.21
2018,1,2,10,15,82.5,161.5,2.55,12.65,193.5,154.33,121.63
2018,1,2,10,30,48.0,166.0,2.6,13.1,186.0,156.44,124.7
2018,1,2,10,45,85.0,179.5,2.6,13.5,217.0,181.17,143.84
2018,1,2,11,0,122.0,193.0,2.6,13.9,248.0,208.2,165.11
2018,1,2,11,15,84.5,194.5,2.55,14.2,233.0,204.38,163.06
2018,1,2,11,30,47.0,196.0,2.5,14.5,218.0,196.83,157.6
2018,1,2,11,45,43.5,196.0,2.45,14.8,217.0,198.79,159.21
2018,1,2,12,0,40.0,196.0,2.4,15.1,216.0,200.33,160.42
2018,1,2,12,15,28.5,188.5,2.4,15.2,202.5,190.8,152.78
2018,1,2,12,30,17.0,181.0,2.4,15.3,189.0,177.72,142.2
2018,1,2,12,45,9.5,157.0,2.35,15.4,161.5,152.17,121.36
2018,1,2,13,0,2.0,133.0,2.3,15.5,134.0,125.93,99.82
2018,1,2,13,15,1.0,114.0,2.3,15.45,114.5,107.46,84.67
2018,1,2,13,30,0.0,95.0,2.3,15.4,95.0,88.83,69.29
2018,1,2,13,45,0.0,103.5,2.3,15.35,103.5,97.27,76.46
2018,1,2,14,0,0.0,112.0,2.3,15.3,112.0,106.05,83.9
2018,1,2,14,15,0.0,96.5,2.15,15.05,96.5,91.06,71.54
2018,1,2,14,30,0.0,81.0,2.0,14.8,81.0,75.99,59.04
2018,1,2,14,45,2.0,85.5,1.85,14.55,86.0,82.15,64.41
2018,1,2,15,0,4.0,90.0,1.7,14.3,91.0,88.92,70.23
2018,1,2,15,15,6.0,86.0,1.7,14.3,87.5,87.22,68.76
2018,1,2,15,30,8.0,82.0,1.7,14.3,84.0,86.1,67.64
2018,1,2,15,45,5.0,66.5,1.35,12.9,67.5,69.19,53.29
2018,1,2,16,0,2.0,51.0,1.0,11.5,51.0,52.11,38.55
2018,1,2,16,15,1.0,36.5,1.05,11.0,36.5,36.92,24.99
2018,1,2,16,30,0.0,22.0,1.1,10.5,22.0,20.9,8.96
2018,1,2,16,45,13.0,12.5,1.15,10.0,12.5,17.05,0.0
2018,1,2,17,0,26.0,3.0,1.2,9.5,3.0,2.86,0.0
2018,1,2,17,15,13.0,1.5,1.2,9.45,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.05,6.75,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.0,7.0,2.0,1.91,0.0
2018,1,3,7,45,0.0,6.0,0.95,7.25,6.0,5.55,0.0
2018,1,3,8,0,0.0,10.0,0.9,7.5,10.0,9.26,2.09
2018,1,3,8,15,0.0,13.0,0.85,7.9,13.0,12.04,5.1
2018,1,3,8,30,0.0,16.0,0.8,8.3,16.0,14.82,7.81
2018,1,3,8,45,0.0,22.0,0.8,8.65,22.0,20.39,13.0
2018,1,3,9,0,0.0,28.0,0.8,9.0,28.0,25.97,18.15
2018,1,3,9,15,0.0,43.0,0.9,9.2,43.0,39.94,30.9
2018,1,3,9,30,0.0,58.0,1.0,9.4,58.0,53.93,41.42
2018,1,3,9,45,0.0,72.0,1.15,9.6,72.0,66.75,52.4
2018,1,3,10,0,0.0,86.0,1.3,9.8,86.0,79.24,62.98
2018,1,3,10,15,0.0,90.0,1.4,9.9,90.0,83.07,66.12
2018,1,3,10,30,0.0,94.0,1.5,10.0,94.0,86.87,69.24
2018,1,3,10,45,0.0,88.5,1.6,10.15,88.5,82.14,65.07
2018,1,3,11,0,0.0,83.0,1.7,10.3,83.0,77.25,60.8
2018,1,3,11,15,0.0,73.5,1.65,10.35,73.5,68.41,53.2
2018,1,3,11,30,0.0,64.0,1.6,10.4,64.0,59.54,45.6
2018,1,3,11,45,0.0,51.5,1.55,10.5,51.5,47.88,35.6
2018,1,3,12,0,0.0,39.0,1.5,10.6,39.0,36.24,25.6
2018,1,3,12,15,0.0,40.0,1.55,10.6,40.0,37.17,26.4
2018,1,3,12,30,0.0,41.0,1.6,10.6,41.0,38.1,27.21
2018,1,3,12,45,0.0,42.0,1.65,10.6,42.0,39.03,28.02
2018,1,3,13,0,0.0,43.0,1.7,10.6,43.0,39.96,28.83
2018,1,3,13,15,0.0,40.5,1.95,10.65,40.5,37.63,26.84
2018,1,3,13,30,0.0,38.0,2.2,10.7,38.0,35.3,24.86
2018,1,3,13,45,0.0,49.0,2.4,10.7,49.0,45.54,33.71
2018,1,3,14,0,0.0,60.0,2.6,10.7,60.0,55.79,42.57
2018,1,3,14,15,0.0,51.5,2.65,10.7,51.5,47.86,35.8
2018,1,3,14,30,0.0,43.0,2.7,10.7,43.0,39.94,29.02
2018,1,3,14,45,0.0,38.5,2.75,10.7,38.5,35.74,25.43
2018,1,3,15,0,0.0,34.0,2.8,10.7,34.0,31.55,21.81
2018,1,3,15,15,0.0,34.5,2.8,10.7,34.5,32.02,22.2
2018,1,3,15,30,0.0,35.0,2.8,10.7,35.0,32.49,22.53
2018,1,3,15,45,0.0,28.5,1.9,10.05,28.5,26.44,17.24
2018,1,3,16,0,0.0,22.0,1.0,9.4,22.0,20.4,11.89
2018,1,3,16,15,0.0,17.0,1.0,9.25,17.0,15.76,7.59
2018,1,3,16,30,0.0,12.0,1.0,9.1,12.0,11.12,2.4
2018,1,3,16,45,0.5,6.5,0.95,8.95,6.5,6.39,0.0
2018,1,3,17,0,1.0,1.0,0.9,8.8,1.0,0.95,0.0
2018,1,3,17,15,0.5,0.5,1.0,8.85,0.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,4,7,15,20.0,4.0,1.9,8.85,4.0,0.0,0.0
2018,1,4,7,30,40.0,8.0,2.1,9.3,8.0,7.63,0.0
2018,1,4,7,45,94.5,21.0,2.25,9.75,28.0,16.66,0.0
2018,1,4,8,0,149.0,34.0,2.4,10.2,48.0,26.58,16.29
2018,1,4,8,15,188.5,47.5,2.4,10.55,74.5,36.54,26.52
2018,1,4,8,30,228.0,61.0,2.4,10.9,101.0,46.18,35.63
2018,1,4,8,45,297.5,70.0,2.4,11.25,136.0,52.06,41.22
2018,1,4,9,0,367.0,79.0,2.4,11.6,171.0,57.83,46.53
2018,1,4,9,15,412.5,82.5,2.35,12.15,201.0,59.31,47.84
2018,1,4,9,30,458.0,86.0,2.3,12.7,231.0,79.09,51.65
2018,1,4,9,45,396.0,111.0,2.25,13.25,246.0,117.99,79.24
2018,1,4,10,0,334.0,136.0,2.2,13.8,261.0,154.59,110.24
2018,1,4,10,15,307.5,149.5,2.4,14.55,271.0,178.69,131.18
2018,1,4,10,30,281.0,163.0,2.6,15.3,281.0,200.27,150.66
2018,1,4,10,45,174.5,172.5,2.75,16.0,247.0,197.06,152.5
2018,1,4,11,0,68.0,182.0,2.9,16.7,213.0,183.66,144.91
2018,1,4,11,15,64.0,191.5,3.05,17.15,221.5,194.95,154.23
2018,1,4,11,30,60.0,201.0,3.2,17.6,230.0,205.99,163.18
2018,1,4,11,45,65.0,203.0,3.3,18.0,234.5,213.67,169.29
2018,1,4,12,0,70.0,205.0,3.4,18.4,239.0,221.46,175.52
2018,1,4,12,15,107.0,195.5,3.4,18.5,248.0,235.83,187.23
2018,1,4,12,30,144.0,186.0,3.4,18.6,257.0,249.32,198.43
2018,1,4,12,45,172.5,190.5,3.4,18.7,274.0,273.2,217.93
2018,1,4,13,0,201.0,195.0,3.4,18.8,291.0,297.89,238.05
2018,1,4,13,15,244.0,184.5,3.35,18.75,297.5,321.07,257.26
2018,1,4,13,30,287.0,174.0,3.3,18.7,304.0,339.3,272.62
2018,1,4,13,45,174.5,157.5,3.25,18.65,235.5,258.44,208.03
2018,1,4,14,0,62.0,141.0,3.2,18.6,167.0,174.72,139.72
2018,1,4,14,15,145.5,124.5,2.9,18.35,179.5,211.96,171.62
2018,1,4,14,30,229.0,108.0,2.6,18.1,192.0,249.14,202.92
2018,1,4,14,45,368.5,90.5,2.3,17.85,211.0,316.45,258.24
2018,1,4,15,0,508.0,73.0,2.0,17.6,230.0,375.78,305.6
2018,1,4,15,15,533.5,63.5,2.0,17.6,209.0,374.34,303.64
2018,1,4,15,30,559.0,54.0,2.0,17.6,188.0,370.23,299.07
2018,1,4,15,45,440.0,50.5,1.6,16.3,144.0,298.72,240.59
2018,1,4,16,0,321.0,47.0,1.2,15.0,100.0,227.08,181.04
2018,1,4,16,15,228.5,34.5,1.2,14.5,66.5,164.32,127.29
2018,1,4,16,30,136.0,22.0,1.2,14.0,33.0,103.96,68.82
2018,1,4,16,45,88.5,13.5,1.2,13.5,19.0,48.22,0.0
2018,1,4,17,0,41.0,5.0,1.2,13.0,5.0,20.02,0.0
2018,1,4,17,15,20.5,2.5,1.2,12.75,2.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,5,7,15,22.5,2.5,1.25,12.05,3.0,0.0,0.0
2018,1,5,7,30,45.0,5.0,1.3,12.4,6.0,4.77,0.0
2018,1,5,7,45,59.5,11.5,1.35,12.75,15.5,8.91,0.0
2018,1,5,8,0,74.0,18.0,1.4,13.1,25.0,15.23,6.82
2018,1,5,8,15,39.0,36.5,1.5,13.35,40.5,31.68,22.01
2018,1,5,8,30,4.0,55.0,1.6,13.6,56.0,49.36,38.06
2018,1,5,8,45,19.5,74.5,1.7,13.9,79.5,63.71,51.08
2018,1,5,9,0,35.0,94.0,1.8,14.2,103.0,78.72,64.53
2018,1,5,9,15,24.0,98.0,1.75,14.35,104.5,82.91,68.28
2018,1,5,9,30,13.0,102.0,1.7,14.5,106.0,91.19,71.71
2018,1,5,9,45,7.0,98.0,1.65,14.6,100.0,89.36,70.09
2018,1,5,10,0,1.0,94.0,1.6,14.7,94.0,86.26,67.61
2018,1,5,10,15,0.5,72.0,1.6,14.8,72.0,67.09,51.38
2018,1,5,10,30,0.0,50.0,1.6,14.9,50.0,46.47,33.92
2018,1,5,10,45,0.0,52.0,1.65,15.05,52.0,48.34,35.45
2018,1,5,11,0,0.0,54.0,1.7,15.2,54.0,50.21,36.95
2018,1,5,11,15,7.5,99.5,1.7,15.25,103.0,94.85,74.13
2018,1,5,11,30,15.0,145.0,1.7,15.3,152.0,139.4,110.71
2018,1,5,11,45,12.5,133.5,1.75,15.4,139.5,128.8,101.91
2018,1,5,12,0,10.0,122.0,1.8,15.5,127.0,117.76,92.86
2018,1,5,12,15,5.0,94.5,1.85,15.5,97.0,90.3,70.2
2018,1,5,12,30,0.0,67.0,1.9,15.5,67.0,62.35,46.93
2018,1,5,12,45,37.0,116.0,1.95,15.45,134.0,128.95,102.62
2018,1,5,13,0,74.0,165.0,2.0,15.4,201.0,197.55,159.05
2018,1,5,13,15,44.0,135.0,2.0,15.3,156.0,153.89,123.31
2018,1,5,13,30,14.0,105.0,2.0,15.2,111.0,106.06,83.76
2018,1,5,13,45,8.0,101.0,2.0,15.05,104.5,99.2,78.2
2018,1,5,14,0,2.0,97.0,2.0,14.9,98.0,92.24,72.46
2018,1,5,14,15,13.5,97.0,1.85,14.7,102.0,99.02,78.5
2018,1,5,14,30,25.0,97.0,1.7,14.5,106.0,109.85,87.92
2018,1,5,14,45,12.5,71.5,1.5,14.25,76.0,73.68,57.43
2018,1,5,15,0,0.0,46.0,1.3,14.0,46.0,42.73,31.05
2018,1,5,15,15,0.0,40.0,1.3,14.0,40.0,37.14,26.28
2018,1,5,15,30,0.0,34.0,1.3,14.0,34.0,31.55,21.44
2018,1,5,15,45,0.0,27.0,1.2,13.4,27.0,25.04,15.81
2018,1,5,16,0,0.0,20.0,1.1,12.8,20.0,18.54,10.12
2018,1,5,16,15,0.0,14.5,1.2,12.55,14.5,13.43,5.55
2018,1,5,16,30,0.0,9.0,1.3,12.3,9.0,8.33,0.58
2018,1,5,16,45,0.0,5.0,1.4,12.1,5.0,4.63,0.0
2018,1,5,17,0,0.0,1.0,1.5,11.9,1.0,0.95,0.0
2018,1,5,17,15,0.0,0.5,1.7,11.75,0.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,6,7,15,15.0,3.0,1.2,7.5,3.0,0.0,0.0
2018,1,6,7,30,30.0,6.0,1.3,8.0,6.0,5.72,0.0
2018,1,6,7,45,111.5,21.0,1.4,8.55,30.0,16.66,0.0
2018,1,6,8,0,193.0,36.0,1.5,9.1,54.0,28.25,17.81
2018,1,6,8,15,360.5,41.5,1.55,9.45,97.0,32.72,23.31
2018,1,6,8,30,528.0,47.0,1.6,9.8,140.0,35.72,26.48
2018,1,6,8,45,629.0,47.0,1.7,10.2,185.5,37.28,28.12
2018,1,6,9,0,730.0,47.0,1.8,10.6,231.0,35.94,27.01
2018,1,6,9,15,759.0,51.0,1.85,11.0,268.5,38.14,29.0
2018,1,6,9,30,788.0,55.0,1.9,11.4,306.0,68.49,35.28
2018,1,6,9,45,805.5,59.0,1.9,11.75,339.0,112.56,58.85
2018,1,6,10,0,823.0,63.0,1.9,12.1,372.0,157.3,91.44
2018,1,6,10,15,840.0,64.0,2.0,12.45,400.0,199.76,126.74
2018,1,6,10,30,857.0,65.0,2.1,12.8,428.0,245.74,167.18
2018,1,6,10,45,869.0,66.0,2.2,13.2,450.0,286.49,204.29
2018,1,6,11,0,881.0,67.0,2.3,13.6,472.0,326.41,240.77
2018,1,6,11,15,888.5,68.0,2.3,13.8,487.0,363.8,274.97
2018,1,6,11,30,896.0,69.0,2.3,14.0,502.0,399.65,307.32
2018,1,6,11,45,900.0,69.0,2.3,14.25,509.5,431.4,335.76
2018,1,6,12,0,904.0,69.0,2.3,14.5,517.0,461.03,361.86
2018,1,6,12,15,875.0,76.0,2.25,14.6,509.5,480.32,379.53
2018,1,6,12,30,846.0,83.0,2.2,14.7,502.0,496.33,394.06
2018,1,6,12,45,869.5,77.0,2.1,14.8,501.5,521.67,415.12
2018,1,6,13,0,893.0,71.0,2.0,14.9,501.0,543.72,433.27
2018,1,6,13,15,886.5,70.0,1.9,14.85,486.0,553.77,442.12
2018,1,6,13,30,880.0,69.0,1.8,14.8,471.0,560.82,448.49
2018,1,6,13,45,866.0,67.0,1.7,14.8,447.0,559.62,448.32
2018,1,6,14,0,852.0,65.0,1.6,14.8,423.0,558.15,447.69
2018,1,6,14,15,817.5,63.0,1.6,14.6,387.5,539.75,434.88
2018,1,6,14,30,783.0,61.0,1.6,14.4,352.0,518.59,419.7
2018,1,6,14,45,716.5,66.0,1.6,14.25,313.5,485.3,394.36
2018,1,6,15,0,650.0,71.0,1.6,14.1,275.0,452.97,369.11
2018,1,6,15,15,658.5,62.0,1.6,14.1,246.0,441.52,359.78
2018,1,6,15,30,667.0,53.0,1.6,14.1,217.0,424.51,345.11
2018,1,6,15,45,630.0,47.5,1.25,12.8,180.0,388.91,314.95
2018,1,6,16,0,593.0,42.0,0.9,11.5,143.0,352.53,282.59
2018,1,6,16,15,501.5,35.5,0.9,11.05,104.0,295.07,231.83
2018,1,6,16,30,410.0,29.0,0.9,10.6,65.0,236.58,168.53
2018,1,6,16,45,252.5,19.0,0.95,10.15,37.5,137.53,0.0
2018,1,6,17,0,95.0,9.0,1.0,9.7,10.0,44.34,0.0
2018,1,6,17,15,47.5,4.5,1.0,9.5,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,7,7,15,5.5,2.0,1.6,5.4,2.0,0.0,0.0
2018,1,7,7,30,11.0,4.0,1.6,5.6,4.0,3.81,0.0
2018,1,7,7,45,5.5,14.0,1.6,5.8,14.0,13.1,0.0
2018,1,7,8,0,0.0,24.0,1.6,6.0,24.0,22.29,13.09
2018,1,7,8,15,0.0,35.5,1.55,6.1,35.5,32.7,23.65
2018,1,7,8,30,0.0,47.0,1.5,6.2,47.0,43.0,33.49
2018,1,7,8,45,0.0,58.5,1.45,6.35,58.5,53.22,43.13
2018,1,7,9,0,0.0,70.0,1.4,6.5,70.0,63.34,52.53
2018,1,7,9,15,0.0,69.0,1.45,6.75,69.0,63.27,52.49
2018,1,7,9,30,0.0,68.0,1.5,7.0,68.0,62.98,49.67
2018,1,7,9,45,0.0,68.5,1.55,7.2,68.5,63.73,50.24
2018,1,7,10,0,0.0,69.0,1.6,7.4,69.0,64.2,50.54
2018,1,7,10,15,0.0,83.5,1.65,7.8,83.5,77.37,61.76
2018,1,7,10,30,0.0,98.0,1.7,8.2,98.0,90.44,72.77
2018,1,7,10,45,0.0,91.5,1.75,8.6,91.5,84.86,67.77
2018,1,7,11,0,0.0,85.0,1.8,9.0,85.0,79.08,62.65
2018,1,7,11,15,0.0,94.5,1.75,9.45,94.5,87.8,69.91
2018,1,7,11,30,0.0,104.0,1.7,9.9,104.0,96.58,77.16
2018,1,7,11,45,0.0,111.0,1.6,10.4,111.0,103.14,82.47
2018,1,7,12,0,0.0,118.0,1.5,10.9,118.0,109.76,87.82
2018,1,7,12,15,0.0,114.0,1.45,11.2,114.0,106.2,84.71
2018,1,7,12,30,0.0,110.0,1.4,11.5,110.0,102.59,81.6
2018,1,7,12,45,0.0,112.5,1.4,11.8,112.5,105.08,83.62
2018,1,7,13,0,0.0,115.0,1.4,12.1,115.0,107.62,85.7
2018,1,7,13,15,0.0,122.5,1.3,12.2,122.5,115.04,91.92
2018,1,7,13,30,0.0,130.0,1.2,12.3,130.0,122.69,98.33
2018,1,7,13,45,2.0,134.0,1.15,12.4,135.0,128.29,103.07
2018,1,7,14,0,4.0,138.0,1.1,12.5,140.0,134.21,108.11
2018,1,7,14,15,3.5,127.5,0.95,12.25,129.0,124.18,99.94
2018,1,7,14,30,3.0,117.0,0.8,12.0,118.0,114.1,91.72
2018,1,7,14,45,2.5,106.0,0.7,11.75,107.0,103.44,82.96
2018,1,7,15,0,2.0,95.0,0.6,11.5,96.0,92.75,74.07
2018,1,7,15,15,1.0,78.0,0.6,11.5,78.5,75.29,59.25
2018,1,7,15,30,0.0,61.0,0.6,11.5,61.0,57.7,44.16
2018,1,7,15,45,0.0,49.5,0.75,10.7,49.5,46.43,34.45
2018,1,7,16,0,0.0,38.0,0.9,9.9,38.0,35.3,24.7
2018,1,7,16,15,0.0,28.5,0.9,9.7,28.5,26.46,16.72
2018,1,7,16,30,0.0,19.0,0.9,9.5,19.0,17.63,8.13
2018,1,7,16,45,11.5,12.0,0.9,9.35,12.0,15.96,0.0
2018,1,7,17,0,23.0,5.0,0.9,9.2,5.0,13.48,0.0
2018,1,7,17,15,11.5,2.5,0.9,9.1,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.4,8.25,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.45,9.0,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.6,9.2,1.0,0.95,0.0
2018,1,8,7,45,0.0,3.0,1.75,9.4,3.0,2.77,0.0
2018,1,8,8,0,0.0,5.0,1.9,9.6,5.0,4.62,0.0
2018,1,8,8,15,0.0,6.0,2.05,9.8,6.0,5.55,0.0
2018,1,8,8,30,0.0,7.0,2.2,10.0,7.0,6.48,0.18
2018,1,8,8,45,0.0,8.5,2.35,10.25,8.5,7.87,1.49
2018,1,8,9,0,0.0,10.0,2.5,10.5,10.0,9.26,2.78
2018,1,8,9,15,0.0,11.5,2.65,10.7,11.5,10.65,4.06
2018,1,8,9,30,0.0,13.0,2.8,10.9,13.0,12.05,4.84
2018,1,8,9,45,0.0,21.0,2.9,11.1,21.0,19.47,11.28
2018,1,8,10,0,0.0,29.0,3.0,11.3,29.0,26.91,17.68
2018,1,8,10,15,0.0,32.5,3.0,11.4,32.5,30.17,20.45
2018,1,8,10,30,0.0,36.0,3.0,11.5,36.0,33.43,23.21
2018,1,8,10,45,0.0,33.5,3.0,11.6,33.5,31.11,21.16
2018,1,8,11,0,0.0,31.0,3.0,11.7,31.0,28.79,19.13
2018,1,8,11,15,0.0,40.0,2.9,11.85,40.0,37.17,26.27
2018,1,8,11,30,0.0,49.0,2.8,12.0,49.0,45.55,33.38
2018,1,8,11,45,0.0,43.0,2.75,12.1,43.0,39.97,28.58
2018,1,8,12,0,0.0,37.0,2.7,12.2,37.0,34.38,23.8
2018,1,8,12,15,0.0,36.0,2.55,12.3,36.0,33.45,22.99
2018,1,8,12,30,0.0,35.0,2.4,12.4,35.0,32.52,22.2
2018,1,8,12,45,0.0,35.5,2.25,12.45,35.5,32.98,22.6
2018,1,8,13,0,0.0,36.0,2.1,12.5,36.0,33.45,23.01
2018,1,8,13,15,0.0,35.0,1.9,12.55,35.0,32.51,22.23
2018,1,8,13,30,0.0,34.0,1.7,12.6,34.0,31.58,21.46
2018,1,8,13,45,0.0,33.5,1.5,12.6,33.5,31.11,21.1
2018,1,8,14,0,0.0,33.0,1.3,12.6,33.0,30.64,20.74
2018,1,8,14,15,0.0,49.0,1.25,12.5,49.0,45.53,33.56
2018,1,8,14,30,0.0,65.0,1.2,12.4,65.0,60.46,46.38
2018,1,8,14,45,0.0,52.5,1.1,12.25,52.5,48.79,36.47
2018,1,8,15,0,0.0,40.0,1.0,12.1,40.0,37.14,26.52
2018,1,8,15,15,0.0,33.0,1.0,12.1,33.0,30.62,20.9
2018,1,8,15,30,0.0,26.0,1.0,12.1,26.0,24.11,15.24
2018,1,8,15,45,0.0,24.5,1.05,11.75,24.5,22.72,13.98
2018,1,8,16,0,0.0,23.0,1.1,11.4,23.0,21.33,12.64
2018,1,8,16,15,0.0,17.5,1.1,11.3,17.5,16.22,8.02
2018,1,8,16,30,0.0,12.0,1.1,11.2,12.0,11.11,3.09
2018,1,8,16,45,0.0,7.0,1.1,11.1,7.0,6.48,0.0
2018,1,8,17,0,0.0,2.0,1.1,11.0,2.0,1.91,0.0
2018,1,8,17,15,0.0,1.0,1.05,11.0,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,9,7,15,0.5,1.5,0.9,10.75,1.5,0.0,0.0
2018,1,9,7,30,1.0,3.0,1.0,11.1,3.0,2.86,0.0
2018,1,9,7,45,0.5,11.0,1.1,11.4,11.0,10.2,0.0
2018,1,9,8,0,0.0,19.0,1.2,11.7,19.0,17.62,8.94
2018,1,9,8,15,0.0,28.0,1.25,12.0,28.0,25.99,17.2
2018,1,9,8,30,0.0,37.0,1.3,12.3,37.0,34.37,25.02
2018,1,9,8,45,0.0,40.5,1.35,12.55,40.5,37.62,28.16
2018,1,9,9,0,0.0,44.0,1.4,12.8,44.0,40.87,31.19
2018,1,9,9,15,0.0,49.0,1.3,13.0,49.0,45.53,35.39
2018,1,9,9,30,0.0,54.0,1.2,13.2,54.0,50.19,37.57
2018,1,9,9,45,0.0,71.0,1.1,13.35,71.0,65.93,50.91
2018,1,9,10,0,0.0,88.0,1.0,13.5,88.0,81.02,63.54
2018,1,9,10,15,0.0,84.0,0.85,13.5,84.0,77.83,60.72
2018,1,9,10,30,0.0,80.0,0.7,13.5,80.0,74.42,57.75
2018,1,9,10,45,0.5,87.0,0.55,13.5,87.0,80.95,63.13
2018,1,9,11,0,1.0,94.0,0.4,13.5,94.0,87.55,68.52
2018,1,9,11,15,1.5,106.0,0.5,13.5,106.5,98.77,77.78
2018,1,9,11,30,2.0,118.0,0.6,13.5,119.0,110.11,87.11
2018,1,9,11,45,2.0,124.5,0.75,13.5,125.5,116.35,92.23
2018,1,9,12,0,2.0,131.0,0.9,13.5,132.0,122.65,97.43
2018,1,9,12,15,1.0,110.0,1.0,13.5,110.5,102.93,81.12
2018,1,9,12,30,0.0,89.0,1.1,13.5,89.0,82.91,64.5
2018,1,9,12,45,0.0,81.5,1.25,13.5,81.5,75.89,58.69
2018,1,9,13,0,0.0,74.0,1.4,13.5,74.0,68.88,52.85
2018,1,9,13,15,0.0,79.0,1.45,13.45,79.0,73.55,56.85
2018,1,9,13,30,0.0,84.0,1.5,13.4,84.0,78.25,60.88
2018,1,9,13,45,0.0,76.0,1.55,13.35,76.0,70.74,54.63
2018,1,9,14,0,0.0,68.0,1.6,13.3,68.0,63.26,48.4
2018,1,9,14,15,7.5,71.0,1.5,13.2,74.0,70.32,54.62
2018,1,9,14,30,15.0,74.0,1.4,13.1,80.0,80.2,63.23
2018,1,9,14,45,22.5,64.0,1.35,12.95,72.0,74.48,58.61
2018,1,9,15,0,30.0,54.0,1.3,12.8,64.0,68.51,53.73
2018,1,9,15,15,36.0,39.5,1.3,12.8,50.0,61.22,47.58
2018,1,9,15,30,42.0,25.0,1.3,12.8,36.0,52.44,40.04
2018,1,9,15,45,69.0,24.5,1.1,12.35,38.5,65.82,51.51
2018,1,9,16,0,96.0,24.0,0.9,11.9,41.0,86.11,68.16
2018,1,9,16,15,48.0,15.0,0.9,11.65,23.5,43.06,30.71
2018,1,9,16,30,0.0,6.0,0.9,11.4,6.0,5.55,0.0
2018,1,9,16,45,0.0,3.5,0.9,11.2,3.5,3.24,0.0
2018,1,9,17,0,0.0,1.0,0.9,11.0,1.0,0.95,0.0
2018,1,9,17,15,0.0,0.5,0.95,10.85,0.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,10,7,15,2.0,2.0,1.8,7.95,2.0,0.0,0.0
2018,1,10,7,30,4.0,4.0,1.8,8.3,4.0,3.81,0.0
2018,1,10,7,45,27.0,16.0,1.85,8.65,18.5,14.25,0.0
2018,1,10,8,0,50.0,28.0,1.9,9.0,33.0,24.44,14.79
2018,1,10,8,15,73.5,41.0,1.95,9.2,52.0,35.21,25.57
2018,1,10,8,30,97.0,54.0,2.0,9.4,71.0,45.76,35.53
2018,1,10,8,45,124.0,74.0,2.1,9.65,101.5,61.08,49.63
2018,1,10,9,0,151.0,94.0,2.2,9.9,132.0,75.88,63.11
2018,1,10,9,15,177.0,111.0,2.2,10.0,162.5,83.87,70.34
2018,1,10,9,30,203.0,128.0,2.2,10.1,193.0,105.38,80.59
2018,1,10,9,45,136.5,130.5,2.25,10.2,176.5,119.22,91.51
2018,1,10,10,0,70.0,133.0,2.3,10.3,160.0,124.84,98.41
2018,1,10,10,15,62.5,149.0,2.35,10.4,174.5,141.32,112.55
2018,1,10,10,30,55.0,165.0,2.4,10.5,189.0,157.32,126.3
2018,1,10,10,45,68.5,159.5,2.4,10.6,190.5,160.58,128.68
2018,1,10,11,0,82.0,154.0,2.4,10.7,192.0,164.19,131.6
2018,1,10,11,15,59.5,161.0,2.4,10.75,189.0,167.09,134.8
2018,1,10,11,30,37.0,168.0,2.4,10.8,186.0,168.33,136.32
2018,1,10,11,45,35.0,167.5,2.4,10.9,185.0,169.55,137.42
2018,1,10,12,0,33.0,167.0,2.4,11.0,184.0,170.48,138.26
2018,1,10,12,15,80.5,187.5,2.35,11.1,228.0,213.76,174.02
2018,1,10,12,30,128.0,208.0,2.3,11.2,272.0,263.35,214.68
2018,1,10,12,45,129.0,213.0,2.25,11.25,277.0,274.1,223.56
2018,1,10,13,0,130.0,218.0,2.2,11.3,282.0,284.77,232.47
2018,1,10,13,15,92.5,204.5,2.15,11.4,249.5,250.31,204.5
2018,1,10,13,30,55.0,191.0,2.1,11.5,217.0,218.94,178.8
2018,1,10,13,45,75.5,185.5,2.05,11.55,219.0,227.38,186.35
2018,1,10,14,0,96.0,180.0,2.0,11.6,221.0,235.96,193.92
2018,1,10,14,15,254.5,146.0,1.9,11.65,245.5,306.12,253.48
2018,1,10,14,30,413.0,112.0,1.8,11.7,270.0,369.58,306.28
2018,1,10,14,45,381.5,92.5,1.7,11.7,228.5,330.24,274.4
2018,1,10,15,0,350.0,73.0,1.6,11.7,187.0,289.0,240.98
2018,1,10,15,15,366.5,62.0,1.6,11.7,168.5,288.58,240.65
2018,1,10,15,30,383.0,51.0,1.6,11.7,150.0,280.6,233.49
2018,1,10,15,45,279.5,43.5,1.2,11.3,109.0,213.51,176.35
2018,1,10,16,0,176.0,36.0,0.8,10.9,68.0,143.58,116.49
2018,1,10,16,15,128.0,26.5,0.8,10.75,46.5,106.39,83.72
2018,1,10,16,30,80.0,17.0,0.8,10.6,25.0,70.52,50.64
2018,1,10,16,45,58.0,11.5,0.8,10.4,16.0,48.18,6.34
2018,1,10,17,0,36.0,6.0,0.8,10.2,7.0,19.61,0.0
2018,1,10,17,15,18.0,3.0,0.8,10.15,3.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.25,9.95,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,1,11,7,15,9.0,3.0,0.5,10.15,3.0,0.0,0.0
2018,1,11,7,30,18.0,6.0,0.6,10.3,6.0,5.72,0.0
2018,1,11,7,45,113.0,19.5,0.7,10.45,29.5,15.39,0.0
2018,1,11,8,0,208.0,33.0,0.8,10.6,53.0,25.75,15.85
2018,1,11,8,15,161.0,50.5,0.9,10.9,71.0,40.59,30.16
2018,1,11,8,30,114.0,68.0,1.0,11.2,89.0,55.78,44.2
2018,1,11,8,45,143.5,84.0,1.15,11.55,116.5,68.02,55.44
2018,1,11,9,0,173.0,100.0,1.3,11.9,144.0,76.4,63.06
2018,1,11,9,15,206.5,113.5,1.4,12.2,174.5,85.65,71.3
2018,1,11,9,30,240.0,127.0,1.5,12.5,205.0,106.14,79.52
2018,1,11,9,45,180.0,136.0,1.55,12.75,198.0,126.95,95.28
2018,1,11,10,0,120.0,145.0,1.6,13.0,191.0,137.44,105.57
2018,1,11,10,15,116.0,157.5,1.55,13.35,204.5,154.79,119.97
2018,1,11,10,30,112.0,170.0,1.5,13.7,218.0,171.78,134.23
2018,1,11,10,45,100.0,164.5,1.45,14.05,209.0,171.56,134.69
2018,1,11,11,0,88.0,159.0,1.4,14.4,200.0,169.57,133.66
2018,1,11,11,15,84.0,175.5,1.25,14.7,215.5,188.11,148.96
2018,1,11,11,30,80.0,192.0,1.1,15.0,231.0,205.73,163.2
2018,1,11,11,45,152.5,207.5,1.0,15.25,284.0,254.68,201.55
2018,1,11,12,0,225.0,223.0,0.9,15.5,337.0,307.74,242.74
2018,1,11,12,15,241.0,221.0,0.95,15.65,343.0,325.16,256.72
2018,1,11,12,30,257.0,219.0,1.0,15.8,349.0,340.5,269.33
2018,1,11,12,45,213.5,219.0,1.1,15.9,326.0,323.13,256.57
2018,1,11,13,0,170.0,219.0,1.2,16.0,303.0,307.01,244.56
2018,1,11,13,15,264.5,194.0,1.25,15.95,320.5,343.95,275.12
2018,1,11,13,30,359.0,169.0,1.3,15.9,338.0,376.72,302.23
2018,1,11,13,45,490.5,139.5,1.4,15.9,358.5,433.19,347.91
2018,1,11,14,0,622.0,110.0,1.5,15.9,379.0,486.1,390.37
2018,1,11,14,15,671.0,91.5,1.45,15.7,365.0,497.81,400.29
2018,1,11,14,30,720.0,73.0,1.4,15.5,351.0,504.58,406.63
2018,1,11,14,45,703.5,69.5,1.35,15.3,321.0,489.8,395.65
2018,1,11,15,0,687.0,66.0,1.3,15.1,291.0,472.75,382.67
2018,1,11,15,15,570.5,71.0,1.3,15.1,242.5,411.68,334.39
2018,1,11,15,30,454.0,76.0,1.3,15.1,194.0,345.3,281.07
2018,1,11,15,45,355.0,70.5,1.0,14.15,153.0,282.63,229.77
2018,1,11,16,0,256.0,65.0,0.7,13.2,112.0,222.9,179.69
2018,1,11,16,15,213.0,51.0,0.75,12.65,83.5,182.58,144.78
2018,1,11,16,30,170.0,37.0,0.8,12.1,55.0,143.98,108.08
