Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,3,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,22,7,15,48.5,6.0,1.8,9.65,7.5,0.0,0.0
2018,1,22,7,30,97.0,12.0,1.9,10.0,15.0,11.44,0.0
2018,1,22,7,45,222.5,24.0,2.0,10.35,45.0,19.59,6.26
2018,1,22,8,0,348.0,36.0,2.1,10.7,75.0,28.88,19.23
2018,1,22,8,15,443.5,42.5,2.1,10.95,115.0,32.63,23.36
2018,1,22,8,30,539.0,49.0,2.1,11.2,155.0,36.41,27.1
2018,1,22,8,45,338.0,44.5,2.15,11.45,116.5,30.59,22.03
2018,1,22,9,0,137.0,40.0,2.2,11.7,78.0,27.97,19.71
2018,1,22,9,15,68.5,51.0,2.2,11.9,70.0,44.26,34.4
2018,1,22,9,30,0.0,62.0,2.2,12.1,62.0,57.66,44.1
2018,1,22,9,45,0.0,83.5,2.2,12.35,83.5,77.0,60.47
2018,1,22,10,0,0.0,105.0,2.2,12.6,105.0,95.94,76.3
2018,1,22,10,15,16.5,134.0,2.25,12.8,141.5,124.45,99.3
2018,1,22,10,30,33.0,163.0,2.3,13.0,178.0,152.02,121.41
2018,1,22,10,45,146.0,181.0,2.35,13.15,252.5,199.85,157.38
2018,1,22,11,0,259.0,199.0,2.4,13.3,327.0,258.28,202.84
2018,1,22,11,15,223.0,204.0,2.35,13.4,317.0,263.22,208.52
2018,1,22,11,30,187.0,209.0,2.3,13.5,307.0,264.78,211.12
2018,1,22,11,45,203.5,221.0,2.3,13.6,329.0,291.57,233.15
2018,1,22,12,0,220.0,233.0,2.3,13.7,351.0,319.23,255.68
2018,1,22,12,15,163.5,216.0,2.25,13.7,304.0,285.09,229.15
2018,1,22,12,30,107.0,199.0,2.2,13.7,257.0,246.72,198.78
2018,1,22,12,45,98.0,192.0,2.1,13.75,244.5,239.8,193.55
2018,1,22,13,0,89.0,185.0,2.0,13.8,232.0,231.99,187.42
2018,1,22,13,15,83.0,177.0,1.9,13.7,220.0,218.8,177.06
2018,1,22,13,30,77.0,169.0,1.8,13.6,208.0,209.71,169.99
2018,1,22,13,45,49.5,154.5,1.7,13.55,179.0,180.71,146.19
2018,1,22,14,0,22.0,140.0,1.6,13.5,150.0,150.83,121.45
2018,1,22,14,15,101.5,128.5,1.5,13.3,171.5,194.71,159.49
2018,1,22,14,30,181.0,117.0,1.4,13.1,193.0,239.25,197.48
2018,1,22,14,45,326.0,106.5,1.25,12.95,230.5,325.62,269.18
2018,1,22,15,0,471.0,96.0,1.1,12.8,268.0,399.4,328.64
2018,1,22,15,15,527.0,84.0,1.1,12.8,257.0,420.37,345.0
2018,1,22,15,30,583.0,72.0,1.1,12.8,246.0,433.05,354.74
2018,1,22,15,45,548.5,67.0,0.9,12.0,211.0,400.17,327.58
2018,1,22,16,0,514.0,62.0,0.7,11.2,176.0,366.54,299.05
2018,1,22,16,15,432.0,54.0,0.75,10.75,135.5,305.07,247.76
2018,1,22,16,30,350.0,46.0,0.8,10.3,95.0,245.87,196.5
2018,1,22,16,45,250.5,34.0,0.85,9.85,62.5,179.4,133.67
2018,1,22,17,0,151.0,22.0,0.9,9.4,30.0,105.63,0.0
2018,1,22,17,15,75.5,11.0,1.0,9.2,15.0,40.08,0.0
2018,1,22,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.75,5.05,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.65,5.15,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.65,5.3,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,23,7,15,46.5,6.5,0.9,5.75,8.0,0.0,0.0
2018,1,23,7,30,93.0,13.0,0.9,5.9,16.0,12.39,0.0
2018,1,23,7,45,138.5,26.0,0.9,6.1,38.0,20.49,7.72
2018,1,23,8,0,184.0,39.0,0.9,6.3,60.0,30.21,20.9
2018,1,23,8,15,245.0,54.5,0.9,6.6,95.5,41.59,31.94
2018,1,23,8,30,306.0,70.0,0.9,6.9,131.0,52.6,42.35
2018,1,23,8,45,438.5,72.5,0.9,7.2,182.5,53.42,43.32
2018,1,23,9,0,571.0,75.0,0.9,7.5,234.0,54.22,44.13
2018,1,23,9,15,618.0,80.0,0.95,8.05,275.0,56.12,45.76
2018,1,23,9,30,665.0,85.0,1.0,8.6,316.0,93.68,55.86
2018,1,23,9,45,738.0,80.0,1.0,9.15,361.5,131.76,76.27
2018,1,23,10,0,811.0,75.0,1.0,9.7,407.0,179.42,110.76
2018,1,23,10,15,829.0,76.5,1.05,10.15,437.0,223.67,148.46
2018,1,23,10,30,847.0,78.0,1.1,10.6,467.0,268.26,188.07
2018,1,23,10,45,719.0,111.5,1.2,11.05,453.5,297.82,220.29
2018,1,23,11,0,591.0,145.0,1.3,11.5,440.0,319.25,244.21
2018,1,23,11,15,622.0,143.0,1.25,11.8,462.0,354.66,274.51
2018,1,23,11,30,653.0,141.0,1.2,12.1,484.0,390.97,305.01
2018,1,23,11,45,775.0,111.5,1.2,12.4,525.5,440.99,345.26
2018,1,23,12,0,897.0,82.0,1.2,12.7,567.0,497.36,390.14
2018,1,23,12,15,899.0,81.5,1.1,12.85,568.5,524.91,412.57
2018,1,23,12,30,901.0,81.0,1.0,13.0,570.0,549.97,432.64
2018,1,23,12,45,900.5,80.0,0.9,13.2,564.0,570.56,448.73
2018,1,23,13,0,900.0,79.0,0.8,13.4,558.0,588.34,462.25
2018,1,23,13,15,888.0,79.0,0.75,13.45,541.5,597.7,469.96
2018,1,23,13,30,876.0,79.0,0.7,13.5,525.0,606.16,476.77
2018,1,23,13,45,850.0,80.5,0.65,13.55,498.5,602.89,474.81
2018,1,23,14,0,824.0,82.0,0.6,13.6,472.0,596.35,470.42
2018,1,23,14,15,782.5,83.0,0.55,13.5,436.0,576.83,456.6
2018,1,23,14,30,741.0,84.0,0.5,13.4,400.0,554.45,440.56
2018,1,23,14,45,773.0,74.5,0.5,13.35,381.0,562.24,447.63
2018,1,23,15,0,805.0,65.0,0.5,13.3,362.0,566.69,451.61
2018,1,23,15,15,760.0,62.5,0.5,13.3,318.5,530.82,424.75
2018,1,23,15,30,715.0,60.0,0.5,13.3,275.0,493.38,396.35
2018,1,23,15,45,575.0,62.5,0.45,12.8,219.0,411.53,332.66
2018,1,23,16,0,435.0,65.0,0.4,12.3,163.0,329.54,267.23
2018,1,23,16,15,382.0,54.0,0.35,12.0,126.5,281.19,226.84
2018,1,23,16,30,329.0,43.0,0.3,11.7,90.0,234.23,185.74
2018,1,23,16,45,276.0,32.5,0.3,11.4,62.0,190.0,141.91
2018,1,23,17,0,223.0,22.0,0.3,11.1,34.0,136.87,16.09
2018,1,23,17,15,111.5,11.0,0.35,10.9,17.0,54.55,0.0
2018,1,23,17,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.65,7.3,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.75,6.75,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,24,7,15,0.0,3.5,1.15,5.95,3.5,0.0,0.0
2018,1,24,7,30,0.0,7.0,1.2,6.4,7.0,6.67,0.0
2018,1,24,7,45,0.0,19.0,1.25,6.85,19.0,17.64,6.36
2018,1,24,8,0,0.0,31.0,1.3,7.3,31.0,28.57,19.43
2018,1,24,8,15,0.0,45.0,1.45,7.7,45.0,40.98,31.26
2018,1,24,8,30,0.0,59.0,1.6,8.1,59.0,53.27,42.75
2018,1,24,8,45,4.5,76.0,1.8,8.5,77.5,67.78,56.08
2018,1,24,9,0,9.0,93.0,2.0,8.9,96.0,82.09,69.02
2018,1,24,9,15,40.0,118.0,2.05,9.2,132.0,97.76,83.0
2018,1,24,9,30,71.0,143.0,2.1,9.5,168.0,121.91,97.37
2018,1,24,9,45,120.5,156.0,2.2,9.8,203.5,139.32,108.8
2018,1,24,10,0,170.0,169.0,2.3,10.1,239.0,165.73,128.17
2018,1,24,10,15,188.0,180.5,2.45,10.5,263.0,189.4,147.23
2018,1,24,10,30,206.0,192.0,2.6,10.9,287.0,214.5,167.93
2018,1,24,10,45,221.5,205.0,2.75,11.3,312.0,241.46,190.44
2018,1,24,11,0,237.0,218.0,2.9,11.7,337.0,269.51,213.86
2018,1,24,11,15,189.0,228.5,3.1,12.0,325.5,273.48,218.88
2018,1,24,11,30,141.0,239.0,3.3,12.3,314.0,273.62,220.19
2018,1,24,11,45,100.5,235.0,3.45,12.55,289.0,259.6,209.52
2018,1,24,12,0,60.0,231.0,3.6,12.8,264.0,242.61,196.01
2018,1,24,12,15,49.0,226.0,3.75,12.85,253.0,236.36,191.16
2018,1,24,12,30,38.0,221.0,3.9,12.9,242.0,229.16,185.43
2018,1,24,12,45,43.5,222.0,4.05,12.95,245.5,235.91,191.19
2018,1,24,13,0,49.0,223.0,4.2,13.0,249.0,242.86,197.15
2018,1,24,13,15,31.5,196.5,4.2,12.8,213.0,209.03,169.66
2018,1,24,13,30,14.0,170.0,4.2,12.6,177.0,169.44,137.14
2018,1,24,13,45,10.0,157.0,4.15,12.4,162.0,155.1,125.5
2018,1,24,14,0,6.0,144.0,4.1,12.2,147.0,140.54,113.57
2018,1,24,14,15,3.0,120.0,3.95,12.0,121.5,115.42,92.7
2018,1,24,14,30,0.0,96.0,3.8,11.8,96.0,90.2,71.57
2018,1,24,14,45,20.5,92.5,3.65,11.55,100.0,103.26,83.35
2018,1,24,15,0,41.0,89.0,3.5,11.3,104.0,112.52,91.86
2018,1,24,15,15,76.5,88.0,3.5,11.3,112.5,140.22,116.13
2018,1,24,15,30,112.0,87.0,3.5,11.3,121.0,160.47,133.77
2018,1,24,15,45,163.0,86.0,3.4,10.95,127.5,197.49,165.4
2018,1,24,16,0,214.0,85.0,3.3,10.6,134.0,224.71,187.82
2018,1,24,16,15,183.0,69.0,3.4,10.35,104.5,187.47,154.84
2018,1,24,16,30,152.0,53.0,3.5,10.1,75.0,150.97,121.86
2018,1,24,16,45,109.0,37.0,3.65,9.8,50.0,109.91,83.03
2018,1,24,17,0,66.0,21.0,3.8,9.5,25.0,62.6,13.94
2018,1,24,17,15,33.0,10.5,3.75,9.15,12.5,23.16,0.0
2018,1,24,17,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.65,8.4,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,25,7,15,24.0,7.0,1.2,6.15,8.0,0.0,0.0
2018,1,25,7,30,48.0,14.0,1.3,6.6,16.0,13.34,0.0
2018,1,25,7,45,135.0,29.5,1.35,7.05,44.0,23.3,10.83
2018,1,25,8,0,222.0,45.0,1.4,7.5,72.0,35.02,25.12
2018,1,25,8,15,227.5,59.0,1.6,7.8,96.5,45.02,34.89
2018,1,25,8,30,233.0,73.0,1.8,8.1,121.0,57.45,46.53
2018,1,25,8,45,321.0,83.5,2.05,8.35,165.5,61.4,50.34
2018,1,25,9,0,409.0,94.0,2.3,8.6,210.0,67.99,56.38
2018,1,25,9,15,574.5,84.0,2.4,8.9,273.0,59.25,48.41
2018,1,25,9,30,740.0,74.0,2.5,9.2,336.0,95.6,54.1
2018,1,25,9,45,780.5,73.0,2.6,9.5,374.5,137.02,78.62
2018,1,25,10,0,821.0,72.0,2.7,9.8,413.0,181.5,112.56
2018,1,25,10,15,837.5,74.0,2.8,10.05,443.5,226.56,151.83
2018,1,25,10,30,854.0,76.0,2.9,10.3,474.0,271.81,192.93
2018,1,25,10,45,646.5,122.0,2.95,10.55,432.0,289.73,218.52
2018,1,25,11,0,439.0,168.0,3.0,10.8,390.0,291.21,227.96
2018,1,25,11,15,308.0,178.5,3.05,10.95,336.5,273.57,218.11
2018,1,25,11,30,177.0,189.0,3.1,11.1,283.0,244.61,197.31
2018,1,25,11,45,157.0,180.0,3.15,11.25,264.5,236.03,191.22
2018,1,25,12,0,137.0,171.0,3.2,11.4,246.0,225.32,183.07
2018,1,25,12,15,212.5,162.5,3.25,11.4,279.0,262.56,214.42
2018,1,25,12,30,288.0,154.0,3.3,11.4,312.0,301.52,247.26
2018,1,25,12,45,306.5,167.5,3.4,11.45,334.0,333.75,274.07
2018,1,25,13,0,325.0,181.0,3.5,11.5,356.0,366.25,300.96
2018,1,25,13,15,345.0,179.0,3.5,11.45,360.5,383.95,316.12
2018,1,25,13,30,365.0,177.0,3.5,11.4,365.0,408.21,336.43
2018,1,25,13,45,230.0,165.0,3.55,11.3,282.0,313.58,259.51
2018,1,25,14,0,95.0,153.0,3.6,11.2,199.0,215.54,177.84
2018,1,25,14,15,47.5,96.5,3.45,11.05,119.5,122.79,100.13
2018,1,25,14,30,0.0,40.0,3.3,10.9,40.0,37.16,26.42
2018,1,25,14,45,103.0,78.0,3.15,10.7,117.0,150.71,125.7
2018,1,25,15,0,206.0,116.0,3.0,10.5,194.0,257.63,216.86
2018,1,25,15,15,315.0,107.0,3.0,10.5,211.5,322.6,271.79
2018,1,25,15,30,424.0,98.0,3.0,10.5,229.0,373.48,314.18
2018,1,25,15,45,493.0,81.0,2.45,9.8,212.0,390.45,327.56
2018,1,25,16,0,562.0,64.0,1.9,9.1,195.0,400.5,333.86
2018,1,25,16,15,496.0,56.0,1.75,8.6,154.0,345.4,286.02
2018,1,25,16,30,430.0,48.0,1.6,8.1,113.0,291.65,237.94
2018,1,25,16,45,314.5,38.0,1.5,7.65,76.5,214.94,167.59
2018,1,25,17,0,199.0,28.0,1.4,7.2,40.0,139.15,53.76
2018,1,25,17,15,103.5,15.0,1.4,7.05,21.0,55.88,0.0
2018,1,25,17,30,8.0,2.0,1.4,6.9,2.0,0.0,0.0
2018,1,25,17,45,4.0,1.0,1.4,6.8,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,26,7,15,78.0,9.0,0.95,5.05,11.5,0.0,0.0
2018,1,26,7,30,156.0,18.0,1.0,5.5,23.0,17.16,0.0
2018,1,26,7,45,300.0,28.0,1.05,5.95,57.5,23.14,11.37
2018,1,26,8,0,444.0,38.0,1.1,6.4,92.0,30.37,21.23
2018,1,26,8,15,529.0,44.0,1.1,6.7,134.5,33.63,24.84
2018,1,26,8,30,614.0,50.0,1.1,7.0,177.0,36.95,28.18
2018,1,26,8,45,667.5,54.5,1.15,7.3,221.0,42.7,33.58
2018,1,26,9,0,721.0,59.0,1.2,7.6,265.0,44.97,35.68
2018,1,26,9,15,757.0,61.5,1.25,8.0,306.0,47.4,37.84
2018,1,26,9,30,793.0,64.0,1.3,8.4,347.0,91.32,48.29
2018,1,26,9,45,818.5,65.5,1.3,8.85,383.5,136.13,76.05
2018,1,26,10,0,844.0,67.0,1.3,9.3,420.0,182.43,112.16
2018,1,26,10,15,860.0,68.5,1.35,9.6,450.5,228.07,151.84
2018,1,26,10,30,876.0,70.0,1.4,9.9,481.0,277.55,196.16
2018,1,26,10,45,887.5,70.5,1.4,10.25,504.5,320.53,235.48
2018,1,26,11,0,899.0,71.0,1.4,10.6,528.0,362.67,273.7
2018,1,26,11,15,905.5,72.0,1.4,10.75,545.0,402.37,309.57
2018,1,26,11,30,912.0,73.0,1.4,10.9,562.0,440.47,343.32
2018,1,26,11,45,899.0,76.5,1.35,11.05,565.0,470.63,370.03
2018,1,26,12,0,886.0,80.0,1.3,11.2,568.0,497.68,393.5
2018,1,26,12,15,900.5,77.5,1.3,11.25,574.5,529.36,420.17
2018,1,26,12,30,915.0,75.0,1.3,11.3,581.0,559.14,444.84
2018,1,26,12,45,911.5,75.0,1.3,11.3,574.5,579.54,462.08
2018,1,26,13,0,908.0,75.0,1.3,11.3,568.0,596.99,476.85
2018,1,26,13,15,861.5,83.5,1.3,11.2,542.0,597.32,478.4
2018,1,26,13,30,815.0,92.0,1.3,11.1,516.0,592.23,475.81
2018,1,26,13,45,782.0,96.0,1.25,10.95,489.5,586.77,472.64
2018,1,26,14,0,749.0,100.0,1.2,10.8,463.0,579.75,468.07
2018,1,26,14,15,746.5,94.0,1.15,10.6,438.5,576.47,466.72
2018,1,26,14,30,744.0,88.0,1.1,10.4,414.0,570.42,463.11
2018,1,26,14,45,690.0,89.0,1.05,10.25,373.0,538.22,438.88
2018,1,26,15,0,636.0,90.0,1.0,10.1,332.0,504.12,412.98
2018,1,26,15,15,485.0,100.5,1.0,10.1,273.5,417.21,344.48
2018,1,26,15,30,334.0,111.0,1.0,10.1,215.0,337.86,280.25
2018,1,26,15,45,274.5,100.0,0.9,9.35,177.5,279.0,232.65
2018,1,26,16,0,215.0,89.0,0.8,8.6,140.0,231.5,192.85
2018,1,26,16,15,183.5,73.0,0.85,8.25,110.0,193.88,160.46
2018,1,26,16,30,152.0,57.0,0.9,7.9,80.0,157.08,127.73
2018,1,26,16,45,117.5,41.0,0.95,7.55,55.0,120.03,93.01
2018,1,26,17,0,83.0,25.0,1.0,7.2,30.0,77.93,34.91
2018,1,26,17,15,52.0,14.0,1.0,7.0,16.0,34.41,0.0
2018,1,26,17,30,21.0,3.0,1.0,6.8,2.0,0.0,0.0
2018,1,26,17,45,10.5,1.5,1.0,6.6,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.75,5.45,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.55,5.55,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.55,5.45,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,5.35,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.7,5.05,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.75,4.2,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,27,7,15,55.0,7.5,0.7,4.95,9.5,0.0,0.0
2018,1,27,7,30,110.0,15.0,0.7,5.4,19.0,14.3,0.0
2018,1,27,7,45,152.0,29.5,0.7,5.9,43.5,23.21,11.95
2018,1,27,8,0,194.0,44.0,0.7,6.4,68.0,34.04,24.57
2018,1,27,8,15,266.0,56.5,0.75,6.95,104.0,42.93,33.24
2018,1,27,8,30,338.0,69.0,0.8,7.5,140.0,51.52,41.37
2018,1,27,8,45,533.0,61.5,0.8,8.05,202.0,44.32,34.96
2018,1,27,9,0,728.0,54.0,0.8,8.6,264.0,40.5,31.49
2018,1,27,9,15,752.5,58.0,1.05,9.3,302.5,45.93,36.31
2018,1,27,9,30,777.0,62.0,1.3,10.0,341.0,90.35,47.06
2018,1,27,9,45,810.5,62.0,1.5,10.7,379.0,134.07,73.95
2018,1,27,10,0,844.0,62.0,1.7,11.4,417.0,184.6,113.28
2018,1,27,10,15,858.5,63.5,1.8,11.7,447.0,229.65,152.5
2018,1,27,10,30,873.0,65.0,1.9,12.0,477.0,274.59,193.15
2018,1,27,10,45,883.0,66.0,2.05,12.3,500.5,317.46,232.65
2018,1,27,11,0,893.0,67.0,2.2,12.6,524.0,359.38,271.08
2018,1,27,11,15,899.0,68.0,2.3,12.85,540.5,398.69,306.86
2018,1,27,11,30,905.0,69.0,2.4,13.1,557.0,436.37,340.58
2018,1,27,11,45,907.5,69.5,2.5,13.3,566.0,470.21,370.67
2018,1,27,12,0,910.0,70.0,2.6,13.5,575.0,501.83,398.37
2018,1,27,12,15,910.5,70.0,2.65,13.65,576.5,529.61,422.44
2018,1,27,12,30,911.0,70.0,2.7,13.8,578.0,554.78,444.03
2018,1,27,12,45,823.5,94.0,2.75,13.95,549.0,554.52,445.14
2018,1,27,13,0,736.0,118.0,2.8,14.1,520.0,548.16,441.14
2018,1,27,13,15,651.5,138.0,2.8,14.1,487.5,534.28,431.11
2018,1,27,13,30,567.0,158.0,2.8,14.1,455.0,512.23,414.47
2018,1,27,13,45,643.5,130.5,2.85,14.15,455.0,542.95,440.41
2018,1,27,14,0,720.0,103.0,2.9,14.2,455.0,567.8,461.58
2018,1,27,14,15,784.0,84.0,2.85,14.1,447.5,589.68,480.1
2018,1,27,14,30,848.0,65.0,2.8,14.0,440.0,605.94,494.25
2018,1,27,14,45,828.5,63.5,2.75,13.85,406.5,594.65,486.13
2018,1,27,15,0,809.0,62.0,2.7,13.7,373.0,577.11,473.17
2018,1,27,15,15,781.0,59.5,2.7,13.7,334.0,550.84,452.97
2018,1,27,15,30,753.0,57.0,2.7,13.7,295.0,522.58,430.6
2018,1,27,15,45,677.0,56.0,2.05,12.65,247.5,467.05,385.34
2018,1,27,16,0,601.0,55.0,1.4,11.6,200.0,415.55,341.85
2018,1,27,16,15,523.5,49.5,1.4,10.9,157.0,356.23,292.5
2018,1,27,16,30,446.0,44.0,1.4,10.2,114.0,298.96,242.84
2018,1,27,16,45,334.0,35.0,1.35,9.45,77.5,224.32,176.15
2018,1,27,17,0,222.0,26.0,1.3,8.7,41.0,148.66,80.53
2018,1,27,17,15,122.5,14.5,1.35,8.55,21.5,63.86,0.0
2018,1,27,17,30,23.0,3.0,1.4,8.4,2.0,0.0,0.0
2018,1,27,17,45,11.5,1.5,1.4,8.2,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.2,5.15,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.35,5.1,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.35,5.2,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.25,5.25,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,1,28,7,15,98.5,9.0,2.15,5.55,13.0,8.58,0.0
2018,1,28,7,30,197.0,18.0,2.1,5.8,26.0,17.16,0.0
2018,1,28,7,45,342.0,27.5,2.1,6.05,62.5,22.39,11.71
2018,1,28,8,0,487.0,37.0,2.1,6.3,99.0,29.18,20.28
2018,1,28,8,15,566.5,43.0,2.05,6.65,142.5,32.54,23.88
2018,1,28,8,30,646.0,49.0,2.0,7.0,186.0,39.32,30.34
2018,1,28,8,45,696.0,53.0,2.0,7.35,230.0,41.13,32.12
2018,1,28,9,0,746.0,57.0,2.0,7.7,274.0,43.01,33.86
2018,1,28,9,15,783.5,59.0,2.1,8.4,316.5,48.62,38.86
2018,1,28,9,30,821.0,61.0,2.2,9.1,359.0,93.83,48.14
2018,1,28,9,45,848.0,62.0,2.35,9.75,396.5,139.99,77.49
2018,1,28,10,0,875.0,63.0,2.5,10.4,434.0,192.3,119.03
2018,1,28,10,15,890.0,64.5,2.55,11.0,465.0,239.03,159.9
2018,1,28,10,30,905.0,66.0,2.6,11.6,496.0,285.64,202.1
2018,1,28,10,45,915.5,67.0,2.65,12.2,520.5,330.15,242.91
2018,1,28,11,0,926.0,68.0,2.7,12.8,545.0,373.7,282.45
2018,1,28,11,15,932.5,68.5,2.75,13.15,562.0,414.13,319.08
2018,1,28,11,30,939.0,69.0,2.8,13.5,579.0,452.87,353.52
2018,1,28,11,45,942.5,69.5,2.8,13.9,588.5,488.4,384.47
2018,1,28,12,0,946.0,70.0,2.8,14.3,598.0,521.69,412.87
2018,1,28,12,15,947.0,70.0,2.85,14.5,600.0,550.82,437.85
2018,1,28,12,30,948.0,70.0,2.9,14.7,602.0,577.28,460.27
2018,1,28,12,45,946.5,70.0,2.9,14.95,596.0,599.57,478.82
2018,1,28,13,0,945.0,70.0,2.9,15.2,590.0,618.88,494.76
2018,1,28,13,15,941.0,69.0,2.85,15.25,576.0,632.59,506.42
2018,1,28,13,30,937.0,68.0,2.8,15.3,562.0,643.11,515.48
2018,1,28,13,45,929.0,67.0,2.8,15.3,541.0,647.98,520.43
2018,1,28,14,0,921.0,66.0,2.8,15.3,520.0,649.59,522.85
2018,1,28,14,15,907.5,65.0,2.7,15.15,491.0,644.59,520.01
2018,1,28,14,30,894.0,64.0,2.6,15.0,462.0,636.49,514.71
2018,1,28,14,45,874.0,63.0,2.55,14.85,427.5,621.42,504.12
2018,1,28,15,0,854.0,62.0,2.5,14.7,393.0,607.68,494.17
2018,1,28,15,15,827.5,59.0,2.5,14.7,353.0,581.17,474.12
2018,1,28,15,30,801.0,56.0,2.5,14.7,313.0,552.48,451.8
2018,1,28,15,45,698.0,53.0,1.85,13.4,254.0,478.13,392.5
2018,1,28,16,0,595.0,50.0,1.2,12.1,195.0,408.11,334.99
2018,1,28,16,15,521.0,43.0,1.2,11.4,151.5,348.55,285.92
2018,1,28,16,30,447.0,36.0,1.2,10.7,108.0,291.15,236.53
2018,1,28,16,45,353.5,29.5,1.15,10.0,75.0,228.32,179.84
2018,1,28,17,0,260.0,23.0,1.1,9.3,42.0,165.23,98.38
2018,1,28,17,15,142.5,13.0,1.1,9.15,22.0,71.09,0.0
2018,1,28,17,30,25.0,3.0,1.1,9.0,2.0,0.0,0.0
2018,1,28,17,45,12.5,1.5,1.1,8.85,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,29,7,15,2.0,3.5,2.4,6.9,3.5,3.34,0.0
2018,1,29,7,30,4.0,7.0,2.4,7.2,7.0,6.67,0.0
2018,1,29,7,45,2.0,14.0,2.4,7.45,14.0,12.98,4.59
2018,1,29,8,0,0.0,21.0,2.4,7.7,21.0,19.47,11.62
2018,1,29,8,15,0.0,28.5,2.45,8.1,28.5,26.44,18.26
2018,1,29,8,30,0.0,36.0,2.5,8.5,36.0,33.42,24.81
2018,1,29,8,45,0.0,49.5,2.55,8.95,49.5,46.0,36.34
2018,1,29,9,0,0.0,63.0,2.6,9.4,63.0,58.38,47.55
2018,1,29,9,15,4.0,92.0,2.7,10.0,93.5,82.93,69.5
2018,1,29,9,30,8.0,121.0,2.8,10.6,124.0,107.82,86.92
2018,1,29,9,45,5.0,127.0,2.85,11.2,129.0,114.26,92.05
2018,1,29,10,0,2.0,133.0,2.9,11.8,134.0,120.21,96.79
2018,1,29,10,15,12.0,155.5,2.9,12.35,161.5,142.28,114.44
2018,1,29,10,30,22.0,178.0,2.9,12.9,189.0,165.49,132.92
2018,1,29,10,45,66.5,204.5,2.95,13.45,239.0,200.52,160.09
2018,1,29,11,0,111.0,231.0,3.0,14.0,289.0,242.7,193.26
2018,1,29,11,15,96.5,234.0,2.9,14.3,285.5,246.85,196.9
2018,1,29,11,30,82.0,237.0,2.8,14.6,282.0,249.54,199.25
2018,1,29,11,45,92.5,239.5,2.75,14.9,291.0,261.63,208.93
2018,1,29,12,0,103.0,242.0,2.7,15.2,300.0,274.14,218.93
2018,1,29,12,15,131.0,246.5,2.55,15.0,320.5,300.36,240.23
2018,1,29,12,30,159.0,251.0,2.4,14.8,341.0,326.08,261.1
2018,1,29,12,45,95.0,230.0,2.25,14.6,283.5,272.77,218.75
2018,1,29,13,0,31.0,209.0,2.1,14.4,226.0,219.14,175.5
2018,1,29,13,15,38.0,211.5,2.0,14.15,232.0,228.1,183.3
2018,1,29,13,30,45.0,214.0,1.9,13.9,238.0,237.41,191.23
2018,1,29,13,45,58.5,208.0,1.85,13.7,238.0,242.17,195.71
2018,1,29,14,0,72.0,202.0,1.8,13.5,238.0,247.0,200.32
2018,1,29,14,15,215.5,187.0,1.95,13.5,285.5,339.37,277.49
2018,1,29,14,30,359.0,172.0,2.1,13.5,333.0,416.05,340.75
2018,1,29,14,45,266.5,168.5,2.2,13.5,283.0,356.65,292.8
2018,1,29,15,0,174.0,165.0,2.3,13.5,233.0,288.62,237.6
2018,1,29,15,15,195.0,147.0,2.3,13.5,216.0,282.19,233.38
2018,1,29,15,30,216.0,129.0,2.3,13.5,199.0,283.35,234.78
2018,1,29,15,45,206.5,111.5,1.8,12.7,171.0,256.79,212.97
2018,1,29,16,0,197.0,94.0,1.3,11.9,143.0,229.56,190.04
2018,1,29,16,15,172.5,77.5,1.25,11.25,114.0,195.14,160.64
2018,1,29,16,30,148.0,61.0,1.2,10.6,85.0,161.16,130.76
2018,1,29,16,45,119.5,44.5,1.15,10.0,60.0,125.93,98.58
2018,1,29,17,0,91.0,28.0,1.1,9.4,35.0,88.37,54.4
2018,1,29,17,15,61.0,16.5,1.1,9.15,19.5,41.07,0.0
2018,1,29,17,30,31.0,5.0,1.1,8.9,4.0,0.0,0.0
2018,1,29,17,45,15.5,2.5,1.1,8.65,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.65,7.9,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,30,7,15,67.0,8.5,1.15,7.1,11.5,8.1,0.0
2018,1,30,7,30,134.0,17.0,1.3,7.7,23.0,16.2,0.0
2018,1,30,7,45,261.0,27.5,1.45,8.3,56.0,22.04,12.02
2018,1,30,8,0,388.0,38.0,1.6,8.9,89.0,29.7,20.63
2018,1,30,8,15,329.0,57.0,1.6,9.35,112.0,43.18,33.2
2018,1,30,8,30,270.0,76.0,1.6,9.8,135.0,56.53,45.53
2018,1,30,8,45,303.5,90.5,1.6,10.25,170.0,66.13,54.29
2018,1,30,9,0,337.0,105.0,1.6,10.7,205.0,75.41,62.58
2018,1,30,9,15,351.0,119.0,1.65,11.35,236.5,88.96,67.84
2018,1,30,9,30,365.0,133.0,1.7,12.0,268.0,121.88,85.8
2018,1,30,9,45,392.0,143.0,1.7,12.65,301.0,154.43,108.01
2018,1,30,10,0,419.0,153.0,1.7,13.3,334.0,189.31,134.91
2018,1,30,10,15,468.5,154.0,1.7,13.75,369.5,223.7,162.15
2018,1,30,10,30,518.0,155.0,1.7,14.2,405.0,261.82,193.45
2018,1,30,10,45,588.5,143.0,1.7,14.65,440.0,299.47,224.35
2018,1,30,11,0,659.0,131.0,1.7,15.1,475.0,340.16,258.07
2018,1,30,11,15,722.5,117.0,1.7,15.45,505.5,380.45,291.77
2018,1,30,11,30,786.0,103.0,1.7,15.8,536.0,425.36,328.83
2018,1,30,11,45,770.5,111.5,1.65,16.15,541.5,455.94,354.65
2018,1,30,12,0,755.0,120.0,1.6,16.5,547.0,482.49,376.64
2018,1,30,12,15,829.5,100.0,1.6,16.75,570.5,526.66,411.82
2018,1,30,12,30,904.0,80.0,1.6,17.0,594.0,570.05,445.94
2018,1,30,12,45,882.0,84.5,1.6,17.2,581.5,584.72,458.01
2018,1,30,13,0,860.0,89.0,1.6,17.4,569.0,597.44,468.47
2018,1,30,13,15,888.0,80.0,1.6,17.45,565.5,619.25,486.15
2018,1,30,13,30,916.0,71.0,1.6,17.5,562.0,640.21,502.93
2018,1,30,13,45,905.5,70.5,1.65,17.6,540.0,643.96,506.91
2018,1,30,14,0,895.0,70.0,1.7,17.7,518.0,644.49,508.58
2018,1,30,14,15,878.0,68.5,1.7,17.55,488.0,636.68,504.18
2018,1,30,14,30,861.0,67.0,1.7,17.4,458.0,625.81,497.44
2018,1,30,14,45,855.0,64.5,1.65,17.25,428.0,617.8,492.38
2018,1,30,15,0,849.0,62.0,1.6,17.1,398.0,611.05,487.87
2018,1,30,15,15,823.5,59.5,1.6,17.1,358.5,585.64,469.19
2018,1,30,15,30,798.0,57.0,1.6,17.1,319.0,558.04,448.39
2018,1,30,15,45,707.0,59.0,1.25,15.9,267.5,495.77,400.06
2018,1,30,16,0,616.0,61.0,0.9,14.7,216.0,438.11,353.88
2018,1,30,16,15,483.0,56.5,0.9,14.2,163.5,348.77,282.34
2018,1,30,16,30,350.0,52.0,0.9,13.7,111.0,261.94,210.66
2018,1,30,16,45,368.0,40.0,0.9,13.15,85.0,249.88,196.03
2018,1,30,17,0,386.0,28.0,0.9,12.6,59.0,231.8,153.74
2018,1,30,17,15,220.0,17.0,0.9,12.5,32.0,108.36,0.0
2018,1,30,17,30,54.0,6.0,0.9,12.4,5.0,0.0,0.0
2018,1,30,17,45,27.0,3.0,0.9,12.3,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,31,7,15,124.0,9.5,1.35,6.85,15.0,9.05,0.0
2018,1,31,7,30,248.0,19.0,1.5,7.6,30.0,15.92,0.0
2018,1,31,7,45,398.5,27.0,1.7,8.35,69.5,21.53,11.89
2018,1,31,8,0,549.0,35.0,1.9,9.1,109.0,29.51,20.48
2018,1,31,8,15,622.5,40.0,1.8,9.5,154.0,32.37,23.52
2018,1,31,8,30,696.0,45.0,1.7,9.9,199.0,35.3,26.4
2018,1,31,8,45,741.5,48.5,1.6,10.3,244.0,36.88,27.92
2018,1,31,9,0,787.0,52.0,1.5,10.7,289.0,38.51,29.38
2018,1,31,9,15,816.5,54.5,1.6,11.25,330.5,50.86,29.69
2018,1,31,9,30,846.0,57.0,1.7,11.8,372.0,103.2,52.79
2018,1,31,9,45,802.0,71.0,1.8,12.35,393.0,148.52,85.23
2018,1,31,10,0,758.0,85.0,1.9,12.9,414.0,194.22,124.61
2018,1,31,10,15,732.5,97.0,2.0,13.3,433.5,233.24,160.3
2018,1,31,10,30,707.0,109.0,2.1,13.7,453.0,272.96,197.23
2018,1,31,10,45,818.5,88.0,2.2,14.1,505.0,324.26,239.55
2018,1,31,11,0,930.0,67.0,2.3,14.5,557.0,382.18,287.73
2018,1,31,11,15,936.5,67.5,2.3,14.8,574.0,423.03,324.12
2018,1,31,11,30,943.0,68.0,2.3,15.1,591.0,462.17,358.33
2018,1,31,11,45,945.0,68.5,2.35,15.45,600.0,497.39,388.75
2018,1,31,12,0,947.0,69.0,2.4,15.8,609.0,530.26,416.59
2018,1,31,12,15,944.5,70.0,2.45,16.05,610.0,558.83,440.68
2018,1,31,12,30,942.0,71.0,2.5,16.3,611.0,584.56,462.09
2018,1,31,12,45,892.0,83.0,2.55,16.55,590.0,591.89,468.99
2018,1,31,13,0,842.0,95.0,2.6,16.8,569.0,596.23,473.28
2018,1,31,13,15,825.0,96.0,2.6,16.9,551.0,603.54,479.97
2018,1,31,13,30,808.0,97.0,2.6,17.0,533.0,607.62,484.04
2018,1,31,13,45,797.5,93.5,2.6,17.1,510.0,607.84,485.25
2018,1,31,14,0,787.0,90.0,2.6,17.2,487.0,605.05,484.13
2018,1,31,14,15,786.5,83.0,2.45,17.1,461.5,601.82,482.49
2018,1,31,14,30,786.0,76.0,2.3,17.0,436.0,595.63,478.49
2018,1,31,14,45,794.5,68.5,2.15,16.9,409.0,591.57,476.01
2018,1,31,15,0,803.0,61.0,2.0,16.8,382.0,584.42,470.93
2018,1,31,15,15,768.5,61.5,2.0,16.8,344.0,557.48,450.65
2018,1,31,15,30,734.0,62.0,2.0,16.8,306.0,528.66,428.5
2018,1,31,15,45,641.0,64.5,1.55,15.45,256.5,469.64,382.11
2018,1,31,16,0,548.0,67.0,1.1,14.1,207.0,409.2,333.37
2018,1,31,16,15,465.5,59.5,1.15,13.55,162.5,344.63,281.08
2018,1,31,16,30,383.0,52.0,1.2,13.0,118.0,282.35,228.65
2018,1,31,16,45,311.5,41.0,1.25,12.4,84.0,224.97,178.09
2018,1,31,17,0,240.0,30.0,1.3,11.8,50.0,170.08,117.34
2018,1,31,17,15,145.0,17.5,1.3,11.65,27.5,77.94,0.0
2018,1,31,17,30,50.0,5.0,1.3,11.5,5.0,4.77,0.0
2018,1,31,17,45,25.0,2.5,1.35,11.3,2.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,1,7,15,55.0,9.5,1.2,8.0,12.0,9.05,0.0
2018,2,1,7,30,110.0,19.0,1.4,8.7,24.0,15.08,0.0
2018,2,1,7,45,164.5,33.5,1.6,9.45,51.0,26.22,15.91
2018,2,1,8,0,219.0,48.0,1.8,10.2,78.0,36.93,26.96
2018,2,1,8,15,285.0,60.5,1.8,10.7,115.0,45.68,35.31
2018,2,1,8,30,351.0,73.0,1.8,11.2,152.0,54.14,43.17
2018,2,1,8,45,385.0,85.5,1.75,11.7,188.5,62.25,50.53
2018,2,1,9,0,419.0,98.0,1.7,12.2,225.0,70.08,57.47
2018,2,1,9,15,438.0,109.5,1.75,12.85,259.0,85.35,62.03
2018,2,1,9,30,457.0,121.0,1.8,13.5,293.0,121.0,80.7
2018,2,1,9,45,479.0,130.5,1.8,14.15,326.0,157.09,105.64
2018,2,1,10,0,501.0,140.0,1.8,14.8,359.0,194.93,135.31
2018,2,1,10,15,597.5,127.0,1.9,15.25,406.5,232.22,163.56
2018,2,1,10,30,694.0,114.0,2.0,15.7,454.0,275.97,198.73
2018,2,1,10,45,750.0,104.0,2.1,16.2,487.5,317.3,234.04
2018,2,1,11,0,806.0,94.0,2.2,16.7,521.0,364.09,273.76
2018,2,1,11,15,721.5,121.5,2.3,17.0,513.0,388.62,297.9
2018,2,1,11,30,637.0,149.0,2.4,17.3,505.0,408.23,316.79
