Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,20,45,0.0,0.0,2.8,6.55,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,12,6,45,18.0,2.5,1.35,3.85,2.0,0.0,0.0
2018,2,12,7,0,36.0,5.0,1.3,4.3,4.0,0.0,0.0
2018,2,12,7,15,89.0,18.0,1.55,5.1,23.5,17.16,0.0
2018,2,12,7,30,142.0,31.0,1.8,5.9,43.0,24.36,13.47
2018,2,12,7,45,222.0,45.0,2.1,6.7,77.5,34.72,25.23
2018,2,12,8,0,302.0,59.0,2.4,7.5,112.0,44.7,34.81
2018,2,12,8,15,419.0,65.0,2.6,7.95,162.5,49.02,39.06
2018,2,12,8,30,536.0,71.0,2.8,8.4,213.0,51.59,41.52
2018,2,12,8,45,651.0,66.5,3.0,8.9,270.0,45.73,36.15
2018,2,12,9,0,766.0,62.0,3.2,9.4,327.0,44.9,35.29
2018,2,12,9,15,812.0,62.5,3.15,9.7,374.5,86.66,44.52
2018,2,12,9,30,858.0,63.0,3.1,10.0,422.0,140.99,78.27
2018,2,12,9,45,881.5,64.0,3.05,10.35,462.0,190.43,116.91
2018,2,12,10,0,905.0,65.0,3.0,10.7,502.0,241.03,160.81
2018,2,12,10,15,918.0,67.0,3.0,11.0,534.5,290.75,206.2
2018,2,12,10,30,931.0,69.0,3.0,11.3,567.0,340.19,251.63
2018,2,12,10,45,940.5,69.5,3.0,11.6,592.5,386.56,294.18
2018,2,12,11,0,950.0,70.0,3.0,11.9,618.0,431.83,334.99
2018,2,12,11,15,955.0,71.5,3.0,12.1,636.0,474.81,373.15
2018,2,12,11,30,960.0,73.0,3.0,12.3,654.0,515.95,408.87
2018,2,12,11,45,963.0,73.0,3.0,12.5,664.0,552.62,440.27
2018,2,12,12,0,966.0,73.0,3.0,12.7,674.0,586.91,469.07
2018,2,12,12,15,965.0,74.0,3.0,12.75,675.5,617.43,494.59
2018,2,12,12,30,964.0,75.0,3.0,12.8,677.0,645.09,517.43
2018,2,12,12,45,960.5,75.5,3.05,12.9,670.5,667.75,536.23
2018,2,12,13,0,957.0,76.0,3.1,13.0,664.0,687.26,552.4
2018,2,12,13,15,952.5,75.5,3.1,13.0,650.0,701.85,564.71
2018,2,12,13,30,948.0,75.0,3.1,13.0,636.0,713.13,574.44
2018,2,12,13,45,940.0,74.0,3.1,13.05,613.5,718.2,579.13
2018,2,12,14,0,932.0,73.0,3.1,13.1,591.0,719.9,581.08
2018,2,12,14,15,920.5,71.5,3.1,13.0,562.0,715.33,578.81
2018,2,12,14,30,909.0,70.0,3.1,12.9,533.0,707.51,574.25
2018,2,12,14,45,893.0,68.0,3.05,12.85,497.0,692.91,564.33
2018,2,12,15,0,877.0,66.0,3.0,12.8,461.0,675.39,552.22
2018,2,12,15,15,854.5,63.5,3.0,12.8,420.0,650.22,534.21
2018,2,12,15,30,832.0,61.0,3.0,12.8,379.0,627.45,517.08
2018,2,12,15,45,800.0,58.5,2.45,12.2,334.0,591.82,488.45
2018,2,12,16,0,768.0,56.0,1.9,11.6,289.0,554.67,457.61
2018,2,12,16,15,719.5,51.5,1.75,10.75,241.5,504.17,417.28
2018,2,12,16,30,671.0,47.0,1.6,9.9,194.0,453.68,375.12
2018,2,12,16,45,591.0,41.0,1.5,9.0,147.5,385.03,316.47
2018,2,12,17,0,511.0,35.0,1.4,8.1,101.0,318.94,256.69
2018,2,12,17,15,359.0,26.5,1.55,7.85,63.0,226.2,156.33
2018,2,12,17,30,207.0,18.0,1.7,7.6,25.0,106.73,0.0
2018,2,12,17,45,103.5,9.0,1.85,7.35,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.75,6.55,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.85,6.25,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.8,5.85,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.6,5.35,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.2,4.35,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.05,3.95,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.0,3.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.95,3.4,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.9,3.05,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.95,2.9,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.0,2.75,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.05,2.65,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.05,2.3,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.95,2.1,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.85,1.95,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.75,1.8,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.7,1.65,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.65,1.55,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.65,1.95,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,2,13,6,45,32.5,3.0,1.75,2.85,3.0,0.0,0.0
2018,2,13,7,0,65.0,6.0,1.8,3.3,6.0,5.72,0.0
2018,2,13,7,15,237.0,17.5,2.05,4.05,35.5,16.68,0.0
2018,2,13,7,30,409.0,29.0,2.3,4.8,65.0,23.63,13.49
2018,2,13,7,45,512.5,36.5,2.55,5.55,110.0,28.36,19.75
2018,2,13,8,0,616.0,44.0,2.8,6.3,155.0,36.14,27.27
2018,2,13,8,15,676.0,49.0,2.75,6.95,203.5,38.75,29.88
2018,2,13,8,30,736.0,54.0,2.7,7.6,252.0,41.39,32.36
2018,2,13,8,45,774.5,57.5,2.6,8.3,299.0,42.7,33.49
2018,2,13,9,0,813.0,61.0,2.5,9.0,346.0,44.06,34.59
2018,2,13,9,15,840.5,63.5,2.35,9.7,389.5,91.96,47.02
2018,2,13,9,30,868.0,66.0,2.2,10.4,433.0,147.59,82.84
2018,2,13,9,45,888.0,67.5,2.05,11.15,472.0,197.6,122.06
2018,2,13,10,0,908.0,69.0,1.9,11.9,511.0,248.42,165.78
2018,2,13,10,15,920.0,70.5,1.75,12.35,543.0,297.78,210.13
2018,2,13,10,30,932.0,72.0,1.6,12.8,575.0,346.73,254.05
2018,2,13,10,45,940.0,73.5,1.45,13.3,600.5,393.67,295.51
2018,2,13,11,0,948.0,75.0,1.3,13.8,626.0,439.4,334.71
2018,2,13,11,15,953.5,76.0,1.15,14.1,644.0,482.19,370.52
2018,2,13,11,30,959.0,77.0,1.0,14.4,662.0,523.16,403.53
2018,2,13,11,45,962.0,77.5,0.9,14.65,672.0,560.4,432.92
2018,2,13,12,0,965.0,78.0,0.8,14.9,682.0,595.27,459.52
2018,2,13,12,15,965.5,78.0,0.75,15.1,684.0,625.73,482.64
2018,2,13,12,30,966.0,78.0,0.7,15.3,686.0,653.37,503.13
2018,2,13,12,45,964.5,78.0,0.65,15.45,680.0,676.85,520.28
2018,2,13,13,0,963.0,78.0,0.6,15.6,674.0,697.24,534.88
2018,2,13,13,15,958.0,77.5,0.65,15.65,659.5,711.64,546.69
2018,2,13,13,30,953.0,77.0,0.7,15.7,645.0,722.69,556.13
2018,2,13,13,45,945.0,76.0,0.7,15.75,622.5,727.82,560.33
2018,2,13,14,0,937.0,75.0,0.7,15.8,600.0,729.56,562.16
2018,2,13,14,15,925.5,73.5,0.75,15.75,570.5,725.0,560.69
2018,2,13,14,30,914.0,72.0,0.8,15.7,541.0,717.16,557.08
2018,2,13,14,45,897.5,70.5,0.85,15.6,505.5,702.75,548.98
2018,2,13,15,0,881.0,69.0,0.9,15.5,470.0,685.41,538.8
2018,2,13,15,15,858.5,66.5,0.9,15.5,428.5,664.86,525.28
2018,2,13,15,30,836.0,64.0,0.9,15.5,387.0,637.25,505.88
2018,2,13,15,45,804.0,61.0,0.8,14.7,341.5,600.79,479.81
2018,2,13,16,0,772.0,58.0,0.7,13.9,296.0,562.76,451.66
2018,2,13,16,15,725.0,53.5,0.8,13.2,248.0,512.81,414.77
2018,2,13,16,30,678.0,49.0,0.9,12.5,200.0,462.72,375.52
2018,2,13,16,45,600.5,43.0,1.0,11.75,153.0,394.74,319.64
2018,2,13,17,0,523.0,37.0,1.1,11.0,106.0,335.66,267.07
2018,2,13,17,15,371.5,27.5,1.1,10.7,66.5,236.11,166.45
2018,2,13,17,30,220.0,18.0,1.1,10.4,27.0,113.15,0.0
2018,2,13,17,45,110.0,9.0,1.15,10.1,13.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,14,6,45,29.0,3.5,0.9,5.9,3.5,0.0,0.0
2018,2,14,7,0,58.0,7.0,0.9,6.0,7.0,6.67,0.0
2018,2,14,7,15,216.0,19.5,1.05,6.65,36.5,16.48,0.0
2018,2,14,7,30,374.0,32.0,1.2,7.3,66.0,26.34,16.01
2018,2,14,7,45,402.5,42.0,1.3,7.95,99.0,33.14,23.88
2018,2,14,8,0,431.0,52.0,1.4,8.6,132.0,39.63,30.22
2018,2,14,8,15,532.0,59.0,1.5,9.05,185.5,43.37,33.85
2018,2,14,8,30,633.0,66.0,1.6,9.5,239.0,47.07,37.27
2018,2,14,8,45,696.0,67.5,1.65,9.95,288.5,46.23,36.46
2018,2,14,9,0,759.0,69.0,1.7,10.4,338.0,53.06,42.52
2018,2,14,9,15,736.5,81.5,1.75,10.9,368.5,99.04,55.13
2018,2,14,9,30,714.0,94.0,1.8,11.4,399.0,147.11,88.38
2018,2,14,9,45,425.5,150.0,1.9,11.9,336.0,185.06,131.59
2018,2,14,10,0,137.0,206.0,2.0,12.4,273.0,200.97,157.17
2018,2,14,10,15,89.5,212.0,2.2,12.95,257.0,207.1,164.01
2018,2,14,10,30,42.0,218.0,2.4,13.5,241.0,204.37,163.05
2018,2,14,10,45,64.5,230.5,2.6,14.05,267.5,226.95,180.68
2018,2,14,11,0,87.0,243.0,2.8,14.6,294.0,251.53,199.98
2018,2,14,11,15,214.5,253.5,2.85,14.9,384.0,321.0,254.49
2018,2,14,11,30,342.0,264.0,2.9,15.2,474.0,401.67,317.71
2018,2,14,11,45,432.0,240.5,3.0,15.45,510.0,443.67,351.33
2018,2,14,12,0,522.0,217.0,3.1,15.7,546.0,489.29,388.04
2018,2,14,12,15,680.0,166.5,3.2,15.75,596.5,553.37,439.78
2018,2,14,12,30,838.0,116.0,3.3,15.8,647.0,620.1,493.37
2018,2,14,12,45,860.0,109.0,3.4,15.85,649.5,649.24,516.97
2018,2,14,13,0,882.0,102.0,3.5,15.9,652.0,676.35,539.1
2018,2,14,13,15,909.0,91.5,3.6,15.75,647.5,698.28,557.86
2018,2,14,13,30,936.0,81.0,3.7,15.6,643.0,719.71,576.17
2018,2,14,13,45,928.0,80.0,3.8,15.45,621.0,724.7,581.32
2018,2,14,14,0,920.0,79.0,3.9,15.3,599.0,726.36,584.05
2018,2,14,14,15,904.0,78.5,4.0,15.0,568.5,719.76,581.06
2018,2,14,14,30,888.0,78.0,4.1,14.7,538.0,709.97,575.78
2018,2,14,14,45,875.0,75.0,4.2,14.4,503.0,696.35,567.66
2018,2,14,15,0,862.0,72.0,4.3,14.1,468.0,684.41,561.0
2018,2,14,15,15,843.5,69.0,4.3,14.1,428.0,661.46,544.54
2018,2,14,15,30,825.0,66.0,4.3,14.1,388.0,635.98,525.41
2018,2,14,15,45,795.5,62.5,4.15,13.0,343.0,600.55,499.37
2018,2,14,16,0,766.0,59.0,4.0,11.9,298.0,563.49,471.17
2018,2,14,16,15,650.0,58.0,3.8,11.1,238.0,479.87,403.08
2018,2,14,16,30,534.0,57.0,3.6,10.3,178.0,397.07,333.68
2018,2,14,16,45,529.5,47.5,3.4,9.5,143.5,369.07,307.59
2018,2,14,17,0,525.0,38.0,3.2,8.7,109.0,339.94,277.31
2018,2,14,17,15,372.5,29.0,3.2,8.3,69.0,240.3,177.09
2018,2,14,17,30,220.0,20.0,3.2,7.9,29.0,115.87,0.0
2018,2,14,17,45,110.0,10.0,3.2,7.55,14.5,9.53,0.0
2018,2,14,18,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.2,7.05,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.25,6.8,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.3,6.75,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.05,6.75,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.9,6.55,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,5.6,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.65,3.7,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.9,3.55,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.05,3.35,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.15,2.95,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.25,2.85,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.25,2.45,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.4,2.65,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,2,15,6,45,51.5,5.0,2.75,3.35,5.0,0.0,0.0
2018,2,15,7,0,103.0,10.0,2.9,3.7,10.0,9.53,0.0
2018,2,15,7,15,277.0,20.5,3.15,4.3,42.0,17.31,0.0
2018,2,15,7,30,451.0,31.0,3.4,4.9,74.0,25.17,15.54
2018,2,15,7,45,552.0,37.0,3.6,5.45,120.0,31.14,22.38
2018,2,15,8,0,653.0,43.0,3.8,6.0,166.0,34.82,26.16
2018,2,15,8,15,715.0,47.5,3.9,6.65,216.5,37.08,28.42
2018,2,15,8,30,777.0,52.0,4.0,7.3,267.0,39.39,30.56
2018,2,15,8,45,815.5,55.0,4.05,7.95,315.5,40.4,31.41
2018,2,15,9,0,854.0,58.0,4.1,8.6,364.0,53.53,43.22
2018,2,15,9,15,879.5,60.0,4.15,9.2,408.5,103.49,53.51
2018,2,15,9,30,905.0,62.0,4.2,9.8,453.0,155.25,87.4
2018,2,15,9,45,925.5,63.5,4.3,10.45,493.5,207.35,129.63
2018,2,15,10,0,946.0,65.0,4.4,11.1,534.0,260.29,176.38
2018,2,15,10,15,962.0,65.5,4.4,11.55,568.5,311.76,223.63
2018,2,15,10,30,978.0,66.0,4.4,12.0,603.0,363.11,270.86
2018,2,15,10,45,987.0,67.0,4.45,12.5,629.5,412.05,315.67
2018,2,15,11,0,996.0,68.0,4.5,13.0,656.0,459.76,358.5
2018,2,15,11,15,1002.0,68.5,4.55,13.3,674.5,504.25,398.03
2018,2,15,11,30,1008.0,69.0,4.6,13.6,693.0,546.83,435.07
2018,2,15,11,45,1011.5,68.5,4.6,13.9,703.0,585.05,467.7
2018,2,15,12,0,1015.0,68.0,4.6,14.2,713.0,620.77,497.6
2018,2,15,12,15,1015.5,68.0,4.6,14.35,715.0,652.6,524.13
2018,2,15,12,30,1016.0,68.0,4.6,14.5,717.0,681.47,547.87
2018,2,15,12,45,1013.5,69.0,4.6,14.65,711.0,706.42,568.2
2018,2,15,13,0,1011.0,70.0,4.6,14.8,705.0,728.1,585.75
2018,2,15,13,15,1007.0,69.0,4.55,14.85,690.0,743.29,598.25
2018,2,15,13,30,1003.0,68.0,4.5,14.9,675.0,754.98,607.22
2018,2,15,13,45,996.0,67.5,4.45,14.9,652.5,761.66,612.59
2018,2,15,14,0,989.0,67.0,4.4,14.9,630.0,764.78,615.47
2018,2,15,14,15,978.5,66.0,4.3,14.8,600.0,761.41,613.59
2018,2,15,14,30,968.0,65.0,4.2,14.7,570.0,754.58,609.29
2018,2,15,14,45,950.0,63.0,4.1,14.6,531.5,738.04,598.03
2018,2,15,15,0,932.0,61.0,4.0,14.5,493.0,718.37,584.44
2018,2,15,15,15,911.0,59.0,4.0,14.5,450.5,693.78,567.16
2018,2,15,15,30,890.0,57.0,4.0,14.5,408.0,666.64,547.71
2018,2,15,15,45,861.5,54.5,3.15,13.5,361.5,631.76,520.46
2018,2,15,16,0,833.0,52.0,2.3,12.5,315.0,595.25,490.28
2018,2,15,16,15,789.5,48.5,2.15,11.45,266.0,551.63,456.05
2018,2,15,16,30,746.0,45.0,2.0,10.4,217.0,502.87,416.06
2018,2,15,16,45,673.5,40.0,1.85,9.3,168.0,436.46,359.76
2018,2,15,17,0,601.0,35.0,1.7,8.2,119.0,372.15,302.0
2018,2,15,17,15,442.5,27.5,1.7,7.85,76.0,266.53,199.66
2018,2,15,17,30,284.0,20.0,1.7,7.5,33.0,163.72,0.0
2018,2,15,17,45,142.0,10.0,1.75,7.15,16.5,67.6,0.0
2018,2,15,18,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,16,6,45,53.0,4.5,0.95,4.5,5.0,0.0,0.0
2018,2,16,7,0,106.0,9.0,0.9,4.8,10.0,8.58,0.0
2018,2,16,7,15,276.0,20.0,1.1,5.4,42.5,16.58,0.0
2018,2,16,7,30,446.0,31.0,1.3,6.0,75.0,24.94,15.6
2018,2,16,7,45,541.5,37.0,1.45,6.65,120.5,30.91,22.15
2018,2,16,8,0,637.0,43.0,1.6,7.3,166.0,34.6,25.89
2018,2,16,8,15,693.5,48.0,1.65,7.95,215.0,37.3,28.52
2018,2,16,8,30,750.0,53.0,1.7,8.6,264.0,40.01,31.0
2018,2,16,8,45,786.5,56.5,1.75,9.25,311.5,41.38,32.16
2018,2,16,9,0,823.0,60.0,1.8,9.9,359.0,52.19,32.45
2018,2,16,9,15,849.5,63.0,1.85,10.5,403.5,101.57,51.53
2018,2,16,9,30,876.0,66.0,1.9,11.1,448.0,158.53,90.48
2018,2,16,9,45,894.5,67.5,1.9,11.65,487.0,209.04,131.32
2018,2,16,10,0,913.0,69.0,1.9,12.2,526.0,260.21,176.04
2018,2,16,10,15,925.5,70.5,1.95,12.6,558.5,310.22,221.29
2018,2,16,10,30,938.0,72.0,2.0,13.0,591.0,359.85,266.15
2018,2,16,10,45,946.5,73.0,2.05,13.45,616.5,407.01,308.36
2018,2,16,11,0,955.0,74.0,2.1,13.9,642.0,452.98,348.63
2018,2,16,11,15,960.5,75.0,2.1,14.2,660.5,496.22,385.79
2018,2,16,11,30,966.0,76.0,2.1,14.5,679.0,537.62,420.49
2018,2,16,11,45,968.5,76.5,2.1,14.8,689.0,574.97,451.21
2018,2,16,12,0,971.0,77.0,2.1,15.1,699.0,609.9,479.31
2018,2,16,12,15,971.5,77.5,2.15,15.3,701.0,641.1,504.43
2018,2,16,12,30,972.0,78.0,2.2,15.5,703.0,669.47,526.99
2018,2,16,12,45,970.0,77.5,2.25,15.7,696.5,692.32,545.17
2018,2,16,13,0,968.0,77.0,2.3,15.9,690.0,711.99,560.8
2018,2,16,13,15,964.0,76.0,2.35,15.95,675.5,726.55,572.88
2018,2,16,13,30,960.0,75.0,2.4,16.0,661.0,737.76,581.86
2018,2,16,13,45,952.5,74.5,2.45,16.1,639.0,743.72,586.88
2018,2,16,14,0,945.0,74.0,2.5,16.2,617.0,746.28,589.61
2018,2,16,14,15,934.0,72.5,2.45,16.1,587.0,741.9,587.28
2018,2,16,14,30,923.0,71.0,2.4,16.0,557.0,734.19,582.7
2018,2,16,14,45,906.5,69.5,2.4,15.9,520.5,719.46,573.39
2018,2,16,15,0,890.0,68.0,2.4,15.8,484.0,701.76,561.94
2018,2,16,15,15,868.0,65.5,2.4,15.8,442.0,676.34,544.47
2018,2,16,15,30,846.0,63.0,2.4,15.8,400.0,653.41,528.61
2018,2,16,15,45,817.0,60.0,1.8,14.85,354.5,618.24,500.92
2018,2,16,16,0,788.0,57.0,1.2,13.9,309.0,581.39,470.57
2018,2,16,16,15,744.0,53.0,1.2,13.15,261.0,532.85,433.88
2018,2,16,16,30,700.0,49.0,1.2,12.4,213.0,484.02,395.08
2018,2,16,16,45,582.5,44.0,1.2,11.65,159.5,393.58,321.2
2018,2,16,17,0,465.0,39.0,1.2,10.9,106.0,314.19,253.07
2018,2,16,17,15,373.0,30.0,1.2,10.75,70.5,244.58,183.77
2018,2,16,17,30,281.0,21.0,1.2,10.6,35.0,165.54,0.0
2018,2,16,17,45,140.5,10.5,1.2,10.4,17.5,67.91,0.0
2018,2,16,18,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,7.35,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.65,7.2,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,2,17,6,45,51.5,5.0,0.7,7.45,5.5,0.0,0.0
2018,2,17,7,0,103.0,10.0,0.7,7.6,11.0,9.53,0.0
2018,2,17,7,15,268.0,21.0,0.7,8.2,44.0,17.37,0.0
2018,2,17,7,30,433.0,32.0,0.7,8.8,77.0,25.66,16.27
2018,2,17,7,45,527.0,39.5,0.75,9.4,123.0,30.31,21.44
2018,2,17,8,0,621.0,47.0,0.8,10.0,169.0,38.18,28.87
2018,2,17,8,15,678.0,51.5,0.75,10.6,217.5,40.24,30.9
2018,2,17,8,30,735.0,56.0,0.7,11.2,266.0,42.38,32.84
2018,2,17,8,45,771.5,59.5,0.6,11.8,313.0,43.64,33.89
2018,2,17,9,0,808.0,63.0,0.5,12.4,360.0,57.49,34.5
2018,2,17,9,15,835.0,65.5,0.5,13.0,404.0,105.88,54.12
2018,2,17,9,30,862.0,68.0,0.5,13.6,448.0,156.45,87.81
2018,2,17,9,45,882.0,69.5,0.45,14.2,487.0,212.11,132.17
2018,2,17,10,0,902.0,71.0,0.4,14.8,526.0,263.15,175.39
2018,2,17,10,15,914.5,72.0,0.4,15.3,558.0,312.32,218.33
2018,2,17,10,30,927.0,73.0,0.4,15.8,590.0,361.12,260.6
2018,2,17,10,45,935.5,74.0,0.4,16.25,615.5,407.88,300.5
2018,2,17,11,0,944.0,75.0,0.4,16.7,641.0,453.47,338.36
2018,2,17,11,15,950.0,75.5,0.45,17.2,659.0,496.1,373.24
2018,2,17,11,30,956.0,76.0,0.5,17.7,677.0,536.93,405.79
2018,2,17,11,45,959.0,76.5,0.6,18.15,687.0,574.23,435.5
2018,2,17,12,0,962.0,77.0,0.7,18.6,697.0,609.16,462.83
2018,2,17,12,15,962.0,77.0,0.8,18.75,698.5,639.32,486.81
2018,2,17,12,30,962.0,77.0,0.9,18.9,700.0,666.64,508.41
2018,2,17,12,45,960.0,76.5,0.95,19.05,693.5,689.24,525.87
2018,2,17,13,0,958.0,76.0,1.0,19.2,687.0,708.68,540.94
2018,2,17,13,15,954.0,75.0,1.1,19.2,672.5,723.04,553.18
2018,2,17,13,30,950.0,74.0,1.2,19.2,658.0,734.07,562.33
2018,2,17,13,45,943.0,73.0,1.25,19.2,636.0,739.67,567.31
2018,2,17,14,0,936.0,72.0,1.3,19.2,614.0,741.88,570.13
2018,2,17,14,15,925.0,71.0,1.35,19.05,584.5,737.93,569.12
2018,2,17,14,30,914.0,70.0,1.4,18.9,555.0,730.71,565.97
2018,2,17,14,45,898.0,68.5,1.45,18.7,519.0,716.25,557.86
2018,2,17,15,0,882.0,67.0,1.5,18.5,483.0,698.83,547.66
2018,2,17,15,15,861.0,64.5,1.5,18.5,441.5,674.03,531.19
2018,2,17,15,30,840.0,62.0,1.5,18.5,400.0,651.76,516.42
2018,2,17,15,45,809.5,59.0,1.35,17.4,354.5,615.55,491.27
2018,2,17,16,0,779.0,56.0,1.2,16.3,309.0,577.75,463.92
2018,2,17,16,15,733.0,52.5,1.25,15.25,261.0,528.62,427.94
2018,2,17,16,30,687.0,49.0,1.3,14.2,213.0,479.34,389.81
2018,2,17,16,45,615.5,43.5,1.35,13.1,165.5,413.8,336.53
2018,2,17,17,0,544.0,38.0,1.4,12.0,118.0,350.35,281.81
2018,2,17,17,15,408.5,30.0,1.55,11.55,77.0,263.38,200.2
2018,2,17,17,30,273.0,22.0,1.7,11.1,36.0,165.17,0.0
2018,2,17,17,45,136.5,11.0,1.85,10.65,18.0,67.18,0.0
2018,2,17,18,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.25,7.3,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.35,7.25,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.35,7.15,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.25,7.05,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.35,7.25,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,18,6,45,3.0,3.0,3.65,7.75,3.0,0.0,0.0
2018,2,18,7,0,6.0,6.0,3.8,8.0,6.0,5.72,0.0
2018,2,18,7,15,27.0,22.5,4.15,8.3,25.0,19.41,1.29
2018,2,18,7,30,48.0,39.0,4.5,8.6,44.0,32.93,22.62
2018,2,18,7,45,91.5,58.0,4.8,8.95,74.0,47.98,37.18
2018,2,18,8,0,135.0,77.0,5.1,9.3,104.0,62.68,50.95
2018,2,18,8,15,265.5,86.5,5.2,9.55,157.5,67.18,55.32
2018,2,18,8,30,396.0,96.0,5.3,9.8,211.0,69.15,57.17
2018,2,18,8,45,435.5,105.5,5.4,10.1,251.5,74.39,61.81
2018,2,18,9,0,475.0,115.0,5.5,10.4,292.0,89.99,65.18
2018,2,18,9,15,458.0,134.5,5.5,10.65,321.5,131.79,90.16
2018,2,18,9,30,441.0,154.0,5.5,10.9,351.0,171.95,121.16
2018,2,18,9,45,438.0,169.0,5.5,11.15,378.5,209.34,152.65
2018,2,18,10,0,435.0,184.0,5.5,11.4,406.0,246.22,185.16
2018,2,18,10,15,582.0,159.0,5.55,11.6,475.0,291.0,220.15
2018,2,18,10,30,729.0,134.0,5.6,11.8,544.0,347.46,266.61
2018,2,18,10,45,836.5,108.5,5.65,12.0,598.5,403.11,314.39
2018,2,18,11,0,944.0,83.0,5.7,12.2,653.0,464.75,367.31
2018,2,18,11,15,949.0,84.0,5.8,12.3,671.0,507.58,405.94
2018,2,18,11,30,954.0,85.0,5.9,12.4,689.0,548.55,442.29
2018,2,18,11,45,955.5,86.0,6.0,12.45,699.0,585.65,474.93
2018,2,18,12,0,957.0,87.0,6.1,12.5,709.0,620.3,505.02
2018,2,18,12,15,957.5,87.5,6.25,12.45,711.0,651.29,532.05
2018,2,18,12,30,958.0,88.0,6.4,12.4,713.0,679.48,556.54
2018,2,18,12,45,956.5,88.0,6.55,12.35,707.0,702.99,577.11
2018,2,18,13,0,955.0,88.0,6.7,12.3,701.0,723.41,595.08
2018,2,18,13,15,951.5,87.5,6.8,12.05,687.5,738.78,609.32
2018,2,18,13,30,948.0,87.0,6.9,11.8,674.0,750.86,620.34
2018,2,18,13,45,940.0,86.5,7.0,11.6,651.5,756.47,626.18
2018,2,18,14,0,932.0,86.0,7.1,11.4,629.0,758.7,629.56
2018,2,18,14,15,919.0,84.5,7.1,11.1,598.5,752.95,626.77
2018,2,18,14,30,906.0,83.0,7.1,10.8,568.0,743.91,621.52
2018,2,18,14,45,821.5,95.0,7.1,10.45,513.0,701.18,589.6
2018,2,18,15,0,737.0,107.0,7.1,10.1,458.0,654.96,553.59
2018,2,18,15,15,754.0,94.5,7.1,10.1,427.0,646.93,548.68
2018,2,18,15,30,771.0,82.0,7.1,10.1,396.0,632.31,538.16
2018,2,18,15,45,765.0,75.5,6.8,9.4,357.0,609.23,520.58
2018,2,18,16,0,759.0,69.0,6.5,8.7,318.0,583.64,500.23
2018,2,18,16,15,709.0,64.5,6.25,8.25,269.0,535.03,459.05
2018,2,18,16,30,659.0,60.0,6.0,7.8,220.0,483.04,413.68
2018,2,18,16,45,577.5,53.5,5.7,7.4,171.0,411.63,350.04
2018,2,18,17,0,496.0,47.0,5.4,7.0,122.0,343.07,286.71
2018,2,18,17,15,357.0,36.5,5.3,6.7,80.0,245.73,194.42
2018,2,18,17,30,218.0,26.0,5.2,6.4,38.0,144.57,20.57
2018,2,18,17,45,109.0,13.0,5.1,6.15,19.0,58.04,0.0
2018,2,18,18,0,0.0,0.0,5.0,5.9,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.95,5.7,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.9,5.5,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.8,5.35,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,5.2,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.65,5.1,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.5,4.85,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,4.7,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.35,4.65,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.3,4.6,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.2,4.4,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.1,4.3,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,4.2,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.95,4.15,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.9,4.1,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.65,3.8,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.6,3.7,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.5,3.6,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.35,3.4,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.3,3.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.25,3.25,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.2,3.15,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.2,3.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.15,3.05,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.05,2.95,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,2.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.0,2.85,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.95,2.8,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.95,2.8,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.75,2.55,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.55,2.35,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.35,2.05,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,2,19,6,45,6.5,4.5,2.65,2.6,4.5,0.0,0.0
2018,2,19,7,0,13.0,9.0,2.8,2.9,9.0,8.58,0.0
2018,2,19,7,15,189.0,24.5,3.0,3.35,45.0,19.41,4.09
2018,2,19,7,30,365.0,40.0,3.2,3.8,81.0,32.96,23.36
2018,2,19,7,45,488.0,46.5,3.4,4.25,130.0,36.2,27.31
2018,2,19,8,0,611.0,53.0,3.6,4.7,179.0,39.61,30.83
2018,2,19,8,15,673.0,57.5,3.55,5.1,229.0,41.26,32.51
2018,2,19,8,30,735.0,62.0,3.5,5.5,279.0,47.22,38.02
2018,2,19,8,45,777.0,64.5,3.45,5.9,327.5,47.44,38.13
2018,2,19,9,0,819.0,67.0,3.4,6.3,376.0,67.39,39.37
2018,2,19,9,15,847.0,69.5,3.3,6.6,421.0,116.76,62.78
2018,2,19,9,30,875.0,72.0,3.2,6.9,466.0,168.43,99.95
2018,2,19,9,45,895.0,72.5,3.05,7.2,505.0,224.19,147.21
2018,2,19,10,0,915.0,73.0,2.9,7.5,544.0,275.34,193.4
2018,2,19,10,15,927.0,74.5,2.8,7.65,576.5,325.64,240.18
2018,2,19,10,30,939.0,76.0,2.7,7.8,609.0,375.51,286.34
2018,2,19,10,45,947.5,77.5,2.6,8.0,635.0,423.44,330.06
2018,2,19,11,0,956.0,79.0,2.5,8.2,661.0,470.19,371.68
2018,2,19,11,15,961.5,79.5,2.5,8.3,679.0,513.26,409.68
2018,2,19,11,30,967.0,80.0,2.5,8.4,697.0,554.46,445.22
2018,2,19,11,45,969.0,81.5,2.45,8.5,707.5,592.71,477.38
2018,2,19,12,0,971.0,83.0,2.4,8.6,718.0,628.52,506.83
2018,2,19,12,15,971.0,83.0,2.45,8.7,719.5,659.09,532.16
2018,2,19,12,30,971.0,83.0,2.5,8.8,721.0,686.78,554.9
2018,2,19,12,45,968.5,83.0,2.5,8.9,714.5,709.88,573.56
2018,2,19,13,0,966.0,83.0,2.5,9.0,708.0,729.79,589.59
2018,2,19,13,15,920.5,95.0,2.55,9.0,680.5,729.78,590.52
2018,2,19,13,30,875.0,107.0,2.6,9.0,653.0,728.9,590.68
2018,2,19,13,45,704.5,147.5,2.65,9.0,577.5,665.27,541.59
2018,2,19,14,0,534.0,188.0,2.7,9.0,502.0,590.45,483.24
2018,2,19,14,15,633.0,155.5,2.65,8.95,510.0,636.3,521.72
2018,2,19,14,30,732.0,123.0,2.6,8.9,518.0,675.13,553.85
2018,2,19,14,45,757.5,108.5,2.6,8.85,494.0,677.12,556.89
2018,2,19,15,0,783.0,94.0,2.6,8.8,470.0,672.84,555.4
2018,2,19,15,15,778.5,86.5,2.6,8.8,433.5,654.98,542.89
2018,2,19,15,30,774.0,79.0,2.6,8.8,397.0,634.3,527.93
2018,2,19,15,45,637.0,87.5,2.2,8.45,329.5,545.34,456.26
2018,2,19,16,0,500.0,96.0,1.8,8.1,262.0,451.18,379.51
2018,2,19,16,15,419.5,89.0,1.65,7.45,214.0,383.82,324.68
2018,2,19,16,30,339.0,82.0,1.5,6.8,166.0,319.35,270.38
2018,2,19,16,45,313.5,66.0,1.3,6.15,130.5,277.95,234.2
2018,2,19,17,0,288.0,50.0,1.1,5.5,95.0,237.03,196.71
2018,2,19,17,15,236.5,36.5,1.15,5.15,64.5,188.04,148.81
2018,2,19,17,30,185.0,23.0,1.2,4.8,34.0,131.54,38.12
2018,2,19,17,45,92.5,11.5,1.25,4.4,17.0,50.01,0.0
2018,2,19,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.4,1.05,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.4,0.75,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.4,-0.05,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.35,-0.3,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,-0.55,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-1.15,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.35,-1.8,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.4,-1.9,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.3,-2.15,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.4,-1.65,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,2,20,6,45,35.0,5.5,1.55,-0.6,6.5,0.0,0.0
2018,2,20,7,0,70.0,11.0,1.6,-0.1,13.0,10.48,0.0
2018,2,20,7,15,258.5,23.0,1.65,0.55,50.0,18.68,5.73
2018,2,20,7,30,447.0,35.0,1.7,1.2,87.0,27.84,19.26
2018,2,20,7,45,516.5,42.5,1.75,1.85,130.0,32.34,24.14
2018,2,20,8,0,586.0,50.0,1.8,2.5,173.0,36.74,28.51
2018,2,20,8,15,425.0,76.5,1.7,3.35,177.5,55.89,46.33
2018,2,20,8,30,264.0,103.0,1.6,4.2,182.0,78.54,67.05
2018,2,20,8,45,179.0,130.5,1.5,5.1,188.0,102.31,88.34
2018,2,20,9,0,94.0,158.0,1.4,6.0,194.0,130.67,106.24
2018,2,20,9,15,92.5,177.0,1.3,6.5,215.5,152.9,122.69
2018,2,20,9,30,91.0,196.0,1.2,7.0,237.0,175.12,140.23
2018,2,20,9,45,161.5,210.5,1.1,7.55,291.0,202.74,159.54
2018,2,20,10,0,232.0,225.0,1.0,8.1,345.0,242.42,189.45
2018,2,20,10,15,436.5,191.5,1.05,8.4,435.0,281.52,216.22
2018,2,20,10,30,641.0,158.0,1.1,8.7,525.0,345.59,265.52
2018,2,20,10,45,791.0,121.0,1.15,9.05,593.5,404.54,313.12
2018,2,20,11,0,941.0,84.0,1.2,9.4,662.0,472.62,368.29
2018,2,20,11,15,946.5,85.0,1.25,9.55,680.0,515.68,405.08
2018,2,20,11,30,952.0,86.0,1.3,9.7,698.0,556.91,439.71
2018,2,20,11,45,954.0,87.0,1.35,9.85,708.0,594.27,470.59
2018,2,20,12,0,956.0,88.0,1.4,10.0,718.0,629.21,498.98
2018,2,20,12,15,956.5,87.5,1.45,10.1,719.5,659.23,523.29
2018,2,20,12,30,957.0,87.0,1.5,10.2,721.0,686.43,545.13
2018,2,20,12,45,955.0,86.5,1.5,10.3,714.0,709.07,562.88
2018,2,20,13,0,953.0,86.0,1.5,10.4,707.0,728.57,578.11
2018,2,20,13,15,947.5,85.5,1.55,10.35,692.0,742.47,589.56
2018,2,20,13,30,942.0,85.0,1.6,10.3,677.0,753.02,598.19
2018,2,20,13,45,934.5,83.5,1.65,10.3,654.0,757.71,602.66
2018,2,20,14,0,927.0,82.0,1.7,10.3,631.0,759.0,604.87
2018,2,20,14,15,915.5,81.0,1.75,10.15,601.5,754.64,603.46
2018,2,20,14,30,904.0,80.0,1.8,10.0,572.0,747.02,599.83
2018,2,20,14,45,888.5,78.0,1.85,9.9,535.5,732.26,590.93
2018,2,20,15,0,873.0,76.0,1.9,9.8,499.0,719.46,583.53
2018,2,20,15,15,643.5,110.0,1.9,9.8,407.5,594.22,488.27
2018,2,20,15,30,414.0,144.0,1.9,9.8,316.0,464.35,385.25
2018,2,20,15,45,343.5,134.5,1.75,9.2,266.5,390.73,327.46
2018,2,20,16,0,273.0,125.0,1.6,8.6,217.0,330.33,278.29
2018,2,20,16,15,262.0,108.0,1.5,8.0,185.5,299.79,253.62
2018,2,20,16,30,251.0,91.0,1.4,7.4,154.0,268.74,227.45
2018,2,20,16,45,207.5,74.5,1.25,6.75,119.0,219.66,184.74
2018,2,20,17,0,164.0,58.0,1.1,6.1,84.0,172.64,142.72
2018,2,20,17,15,104.0,40.0,1.1,5.8,54.5,117.29,91.91
2018,2,20,17,30,44.0,22.0,1.1,5.5,25.0,51.19,17.38
2018,2,20,17,45,22.0,11.0,1.1,5.2,12.5,19.85,0.0
2018,2,20,18,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.15,2.8,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,4.3,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,4.4,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,4.35,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,4.3,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,4.2,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,4.1,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.5,3.85,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,3.35,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,21,6,45,27.5,6.0,0.8,3.4,6.5,0.0,0.0
2018,2,21,7,0,55.0,12.0,0.8,3.5,13.0,11.44,0.0
2018,2,21,7,15,172.5,27.0,1.0,3.8,45.0,21.31,8.77
2018,2,21,7,30,290.0,42.0,1.2,4.1,77.0,32.63,23.41
2018,2,21,7,45,458.0,46.0,1.35,4.4,130.5,35.17,26.51
2018,2,21,8,0,626.0,50.0,1.5,4.7,184.0,36.61,28.17
2018,2,21,8,15,682.5,54.0,1.5,5.25,233.5,41.66,32.93
2018,2,21,8,30,739.0,58.0,1.5,5.8,283.0,43.31,34.41
2018,2,21,8,45,776.5,62.0,1.55,6.4,331.5,44.94,35.79
2018,2,21,9,0,814.0,66.0,1.6,7.0,380.0,73.09,40.41
2018,2,21,9,15,841.0,68.0,1.6,7.5,424.5,122.01,65.66
2018,2,21,9,30,868.0,70.0,1.6,8.0,469.0,178.65,107.99
2018,2,21,9,45,887.5,72.0,1.6,8.5,509.0,229.97,151.53
2018,2,21,10,0,907.0,74.0,1.6,9.0,549.0,282.09,198.05
2018,2,21,10,15,919.0,75.5,1.55,9.35,581.5,332.18,243.71
2018,2,21,10,30,931.0,77.0,1.5,9.7,614.0,381.87,288.48
2018,2,21,10,45,940.0,78.5,1.45,10.05,640.5,429.77,330.84
2018,2,21,11,0,949.0,80.0,1.4,10.4,667.0,476.55,371.06
2018,2,21,11,15,954.5,81.5,1.45,10.65,686.0,520.37,408.42
2018,2,21,11,30,960.0,83.0,1.5,10.9,705.0,562.36,443.38
2018,2,21,11,45,962.0,84.0,1.5,11.1,715.0,599.99,473.98
2018,2,21,12,0,964.0,85.0,1.5,11.3,725.0,635.17,501.98
2018,2,21,12,15,964.0,85.0,1.65,11.45,726.5,665.58,527.1
2018,2,21,12,30,964.0,85.0,1.8,11.6,728.0,693.13,549.75
2018,2,21,12,45,960.5,85.5,1.9,11.7,721.0,715.94,568.35
2018,2,21,13,0,957.0,86.0,2.0,11.8,714.0,735.55,584.44
2018,2,21,13,15,951.0,86.0,2.05,11.8,699.0,749.67,595.66
2018,2,21,13,30,945.0,86.0,2.1,11.8,684.0,760.42,604.29
2018,2,21,13,45,936.5,85.0,2.15,11.8,661.0,764.94,608.57
2018,2,21,14,0,928.0,84.0,2.2,11.8,638.0,766.06,610.57
2018,2,21,14,15,915.0,83.0,2.15,11.65,607.5,760.57,607.52
2018,2,21,14,30,902.0,82.0,2.1,11.5,577.0,751.82,602.26
2018,2,21,14,45,884.5,81.0,2.0,11.4,540.5,741.53,595.49
2018,2,21,15,0,867.0,80.0,1.9,11.3,504.0,723.69,583.22
2018,2,21,15,15,845.0,77.0,1.9,11.3,461.5,697.55,565.35
2018,2,21,15,30,823.0,74.0,1.9,11.3,419.0,668.92,545.47
2018,2,21,15,45,748.0,76.0,1.5,10.7,363.0,608.26,498.42
2018,2,21,16,0,673.0,78.0,1.1,10.1,307.0,551.77,453.18
2018,2,21,16,15,647.5,69.5,1.1,9.45,263.0,511.39,422.87
2018,2,21,16,30,622.0,61.0,1.1,8.8,219.0,470.12,390.08
2018,2,21,16,45,566.0,53.5,1.05,8.2,174.0,412.14,341.52
2018,2,21,17,0,510.0,46.0,1.0,7.6,129.0,355.85,291.95
2018,2,21,17,15,350.5,35.5,1.05,7.2,83.5,246.52,196.03
2018,2,21,17,30,191.0,25.0,1.1,6.8,38.0,140.51,68.59
2018,2,21,17,45,105.5,14.0,1.15,6.4,20.0,58.59,0.0
2018,2,21,18,0,20.0,3.0,1.2,6.0,2.0,0.0,0.0
2018,2,21,18,15,10.0,1.5,1.25,5.6,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.45,2.1,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.85,2.15,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.95,2.4,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.05,2.6,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
