Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,3,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,24,5,15,35.0,6.0,1.75,8.9,7.0,0.0,0.0
2018,4,24,5,30,70.0,12.0,2.0,9.4,14.0,11.44,0.0
2018,4,24,5,45,180.5,27.5,2.25,9.9,46.0,21.77,8.12
2018,4,24,6,0,291.0,43.0,2.5,10.4,78.0,33.46,23.43
2018,4,24,6,15,391.5,53.5,2.5,10.9,125.0,41.96,31.81
2018,4,24,6,30,492.0,64.0,2.5,11.4,172.0,48.35,37.92
2018,4,24,6,45,556.5,71.5,2.55,11.9,224.5,51.74,41.08
2018,4,24,7,0,621.0,79.0,2.6,12.4,277.0,55.0,43.94
2018,4,24,7,15,665.0,84.5,2.55,12.95,330.5,56.44,45.05
2018,4,24,7,30,709.0,90.0,2.5,13.5,384.0,57.8,46.03
2018,4,24,7,45,741.5,93.5,2.45,14.05,436.5,94.63,53.5
2018,4,24,8,0,774.0,97.0,2.4,14.6,489.0,147.69,85.48
2018,4,24,8,15,798.0,100.0,2.4,15.05,539.0,196.68,122.36
2018,4,24,8,30,822.0,103.0,2.4,15.5,589.0,248.24,165.54
2018,4,24,8,45,840.5,105.5,2.35,16.0,635.5,300.29,210.99
2018,4,24,9,0,859.0,108.0,2.3,16.5,682.0,353.88,257.82
2018,4,24,9,15,872.0,110.0,2.3,16.9,723.0,411.8,307.48
2018,4,24,9,30,885.0,112.0,2.3,17.3,764.0,464.29,351.86
2018,4,24,9,45,895.0,114.0,2.3,17.7,799.5,515.59,394.12
2018,4,24,10,0,905.0,116.0,2.3,18.1,835.0,566.58,434.84
2018,4,24,10,15,912.0,117.5,2.35,18.45,863.5,614.95,472.7
2018,4,24,10,30,919.0,119.0,2.4,18.8,892.0,662.31,508.79
2018,4,24,10,45,923.0,120.0,2.45,19.1,912.5,706.09,541.51
2018,4,24,11,0,927.0,121.0,2.5,19.4,933.0,748.23,572.31
2018,4,24,11,15,929.5,121.5,2.55,19.6,946.0,787.02,599.4
2018,4,24,11,30,932.0,122.0,2.6,19.8,959.0,823.71,624.08
2018,4,24,11,45,927.0,126.0,2.7,19.95,963.0,855.42,645.7
2018,4,24,12,0,922.0,130.0,2.8,20.1,967.0,884.38,665.45
2018,4,24,12,15,902.5,140.5,2.85,20.2,958.0,904.28,678.84
2018,4,24,12,30,883.0,151.0,2.9,20.3,949.0,920.72,690.03
2018,4,24,12,45,911.0,132.5,3.0,20.4,948.0,948.48,709.34
2018,4,24,13,0,939.0,114.0,3.1,20.5,947.0,973.44,726.72
2018,4,24,13,15,935.5,112.5,3.2,20.45,928.5,983.64,734.76
2018,4,24,13,30,932.0,111.0,3.3,20.4,910.0,990.53,740.86
2018,4,24,13,45,923.5,112.0,3.4,20.3,884.0,992.04,743.65
2018,4,24,14,0,915.0,113.0,3.5,20.2,858.0,990.29,744.41
2018,4,24,14,15,906.5,111.5,3.6,20.0,825.5,982.63,741.61
2018,4,24,14,30,898.0,110.0,3.7,19.8,793.0,971.78,736.78
2018,4,24,14,45,890.0,107.0,3.8,19.55,755.5,956.64,729.23
2018,4,24,15,0,882.0,104.0,3.9,19.3,718.0,938.49,719.64
2018,4,24,15,15,867.5,101.5,3.9,19.3,674.0,912.12,703.08
2018,4,24,15,30,853.0,99.0,3.9,19.3,630.0,890.83,690.13
2018,4,24,15,45,830.5,97.0,3.9,18.45,581.0,853.15,667.62
2018,4,24,16,0,808.0,95.0,3.9,17.6,532.0,813.68,643.5
2018,4,24,16,15,771.0,93.5,3.9,17.05,478.0,761.37,608.66
2018,4,24,16,30,734.0,92.0,3.9,16.5,424.0,712.93,575.96
2018,4,24,16,45,702.0,87.0,3.85,15.9,373.0,660.23,539.01
2018,4,24,17,0,670.0,82.0,3.8,15.3,322.0,607.63,500.99
2018,4,24,17,15,617.0,75.5,3.6,14.5,268.5,539.23,447.9
2018,4,24,17,30,564.0,69.0,3.4,13.7,215.0,473.2,394.36
2018,4,24,17,45,485.5,60.0,3.2,12.95,165.5,391.67,325.76
2018,4,24,18,0,407.0,51.0,3.0,12.2,116.0,315.47,259.02
2018,4,24,18,15,286.5,38.0,2.95,11.7,75.5,220.64,173.37
2018,4,24,18,30,166.0,25.0,2.9,11.2,35.0,127.89,45.48
2018,4,24,18,45,83.0,12.5,2.8,10.7,17.5,46.76,0.0
2018,4,24,19,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,25,5,15,40.0,7.0,2.25,6.65,8.0,0.0,0.0
2018,4,25,5,30,80.0,14.0,2.5,7.2,16.0,13.34,0.0
2018,4,25,5,45,206.0,28.5,2.75,7.7,50.0,22.53,10.02
2018,4,25,6,0,332.0,43.0,3.0,8.2,84.0,35.03,25.15
2018,4,25,6,15,424.0,52.5,3.0,8.65,130.5,40.79,31.1
2018,4,25,6,30,516.0,62.0,3.0,9.1,177.0,46.33,36.46
2018,4,25,6,45,576.0,69.0,3.05,9.55,229.0,49.41,39.37
2018,4,25,7,0,636.0,76.0,3.1,10.0,281.0,52.37,41.99
2018,4,25,7,15,677.5,81.5,3.0,10.5,334.5,53.94,43.24
2018,4,25,7,30,719.0,87.0,2.9,11.0,388.0,55.42,44.34
2018,4,25,7,45,749.0,91.5,2.85,11.55,440.5,96.53,54.23
2018,4,25,8,0,779.0,96.0,2.8,12.1,493.0,150.39,88.02
2018,4,25,8,15,800.5,99.5,2.75,12.7,542.5,199.7,125.98
2018,4,25,8,30,822.0,103.0,2.7,13.3,592.0,251.28,169.82
2018,4,25,8,45,838.5,106.0,2.6,13.9,637.5,303.21,215.64
2018,4,25,9,0,855.0,109.0,2.5,14.5,683.0,356.47,262.52
2018,4,25,9,15,866.5,111.5,2.45,15.0,723.0,408.58,307.98
2018,4,25,9,30,878.0,114.0,2.4,15.5,763.0,465.93,356.13
2018,4,25,9,45,887.0,115.5,2.4,16.05,797.5,515.98,397.46
2018,4,25,10,0,896.0,117.0,2.4,16.6,832.0,565.62,437.18
2018,4,25,10,15,901.5,119.0,2.45,17.0,859.5,613.1,474.51
2018,4,25,10,30,907.0,121.0,2.5,17.4,887.0,659.46,509.99
2018,4,25,10,45,910.5,122.5,2.55,17.85,907.0,702.8,542.26
2018,4,25,11,0,914.0,124.0,2.6,18.3,927.0,744.49,572.58
2018,4,25,11,15,915.5,125.0,2.7,18.6,939.5,782.47,599.37
2018,4,25,11,30,917.0,126.0,2.8,18.9,952.0,818.33,623.75
2018,4,25,11,45,916.5,126.0,2.85,19.2,956.0,849.44,644.42
2018,4,25,12,0,916.0,126.0,2.9,19.5,960.0,878.0,663.29
2018,4,25,12,15,915.5,126.0,3.05,19.6,957.5,903.92,681.56
2018,4,25,12,30,915.0,126.0,3.2,19.7,955.0,927.07,698.02
2018,4,25,12,45,913.5,124.5,3.3,19.8,944.5,945.0,710.68
2018,4,25,13,0,912.0,123.0,3.4,19.9,934.0,959.88,721.41
2018,4,25,13,15,907.5,122.0,3.45,19.85,915.5,969.39,728.72
2018,4,25,13,30,903.0,121.0,3.5,19.8,897.0,975.68,734.03
2018,4,25,13,45,896.5,120.0,3.6,19.75,871.5,976.88,736.41
2018,4,25,14,0,890.0,119.0,3.7,19.7,846.0,974.85,736.77
2018,4,25,14,15,880.5,117.0,3.8,19.45,813.0,965.76,733.01
2018,4,25,14,30,871.0,115.0,3.9,19.2,780.0,953.56,727.23
2018,4,25,14,45,858.5,113.5,3.95,18.95,741.5,936.11,717.61
2018,4,25,15,0,846.0,112.0,4.0,18.7,703.0,923.78,711.64
2018,4,25,15,15,830.5,109.5,4.0,18.7,659.5,897.04,694.61
2018,4,25,15,30,815.0,107.0,4.0,18.7,616.0,867.86,675.91
2018,4,25,15,45,793.5,104.0,4.15,17.8,568.0,830.63,654.23
2018,4,25,16,0,772.0,101.0,4.3,16.9,520.0,791.64,630.81
2018,4,25,16,15,742.5,97.5,4.3,16.25,469.0,748.07,602.23
2018,4,25,16,30,713.0,94.0,4.3,15.6,418.0,700.09,569.65
2018,4,25,16,45,674.0,89.0,4.35,14.95,365.5,642.7,529.09
2018,4,25,17,0,635.0,84.0,4.4,14.3,313.0,585.94,487.66
2018,4,25,17,15,581.0,77.5,4.35,13.6,261.0,518.05,434.11
2018,4,25,17,30,527.0,71.0,4.3,12.9,209.0,452.66,380.48
2018,4,25,17,45,448.5,62.0,4.2,12.15,161.0,372.46,312.32
2018,4,25,18,0,370.0,53.0,4.1,11.4,113.0,296.93,245.72
2018,4,25,18,15,261.0,39.5,4.0,10.95,74.5,209.93,166.43
2018,4,25,18,30,152.0,26.0,3.9,10.5,36.0,123.87,53.8
2018,4,25,18,45,78.5,13.5,3.8,10.05,18.5,45.96,0.0
2018,4,25,19,0,5.0,1.0,3.7,9.6,1.0,0.0,0.0
2018,4,25,19,15,2.5,0.5,3.7,9.45,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.65,8.35,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.75,8.3,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.75,8.25,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.6,8.05,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.4,7.95,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.65,6.95,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.75,6.65,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,26,5,15,7.5,5.0,3.0,6.95,5.0,0.0,0.0
2018,4,26,5,30,15.0,10.0,3.2,7.3,10.0,9.53,0.0
2018,4,26,5,45,50.0,25.0,3.4,7.7,30.5,21.76,10.4
2018,4,26,6,0,85.0,40.0,3.6,8.1,51.0,32.57,23.09
2018,4,26,6,15,113.5,58.5,3.65,8.5,80.0,46.61,36.39
2018,4,26,6,30,142.0,77.0,3.7,8.9,109.0,60.16,49.01
2018,4,26,6,45,289.5,88.5,3.75,9.35,175.5,63.79,52.41
2018,4,26,7,0,437.0,100.0,3.8,9.8,242.0,70.64,58.51
2018,4,26,7,15,558.0,97.0,3.8,10.2,311.0,65.51,53.68
2018,4,26,7,30,679.0,94.0,3.8,10.6,380.0,60.21,48.69
2018,4,26,7,45,709.0,98.5,3.75,11.0,431.0,102.41,59.5
2018,4,26,8,0,739.0,103.0,3.7,11.4,482.0,148.83,88.39
2018,4,26,8,15,761.0,107.5,3.65,11.9,531.0,202.79,130.93
2018,4,26,8,30,783.0,112.0,3.6,12.4,580.0,253.22,174.12
2018,4,26,8,45,800.5,115.0,3.6,12.85,625.0,303.36,218.81
2018,4,26,9,0,818.0,118.0,3.6,13.3,670.0,354.98,264.85
2018,4,26,9,15,835.5,118.5,3.65,13.65,711.0,405.78,309.83
2018,4,26,9,30,853.0,119.0,3.7,14.0,752.0,457.57,354.69
2018,4,26,9,45,868.0,117.5,3.7,14.4,787.5,511.48,399.89
2018,4,26,10,0,883.0,116.0,3.7,14.8,823.0,560.79,440.45
2018,4,26,10,15,890.0,117.5,3.8,15.1,851.0,608.03,478.72
2018,4,26,10,30,897.0,119.0,3.9,15.4,879.0,654.29,515.32
2018,4,26,10,45,902.0,120.0,4.0,15.7,899.5,697.65,548.95
2018,4,26,11,0,907.0,121.0,4.1,16.0,920.0,739.5,580.77
2018,4,26,11,15,910.0,121.5,4.2,16.15,933.5,777.76,608.61
2018,4,26,11,30,913.0,122.0,4.3,16.3,947.0,814.01,634.37
2018,4,26,11,45,915.0,121.5,4.4,16.45,952.5,846.39,657.42
2018,4,26,12,0,917.0,121.0,4.5,16.6,958.0,876.37,678.78
2018,4,26,12,15,916.5,121.5,4.6,16.55,956.0,902.65,698.07
2018,4,26,12,30,916.0,122.0,4.7,16.5,954.0,926.17,715.52
2018,4,26,12,45,914.5,120.5,4.8,16.5,943.5,943.99,728.93
2018,4,26,13,0,913.0,119.0,4.9,16.5,933.0,958.77,740.36
2018,4,26,13,15,910.0,118.0,4.95,16.3,915.5,969.55,749.33
2018,4,26,13,30,907.0,117.0,5.0,16.1,898.0,977.15,756.24
2018,4,26,13,45,901.5,116.0,5.05,15.95,873.5,979.19,759.27
2018,4,26,14,0,896.0,115.0,5.1,15.8,849.0,978.01,760.21
2018,4,26,14,15,889.0,113.0,5.1,15.55,817.5,971.16,757.2
2018,4,26,14,30,882.0,111.0,5.1,15.3,786.0,961.17,752.12
2018,4,26,14,45,871.5,108.5,5.1,15.05,748.0,944.29,742.24
2018,4,26,15,0,861.0,106.0,5.1,14.8,710.0,924.53,730.37
2018,4,26,15,15,846.0,104.0,5.1,14.8,666.5,906.25,718.93
2018,4,26,15,30,831.0,102.0,5.1,14.8,623.0,877.76,700.06
2018,4,26,15,45,814.0,98.0,5.1,14.2,576.0,842.89,677.98
2018,4,26,16,0,797.0,94.0,5.1,13.6,529.0,806.02,654.11
2018,4,26,16,15,774.0,90.0,5.05,13.25,479.0,762.46,623.89
2018,4,26,16,30,751.0,86.0,5.0,12.9,429.0,717.72,592.26
2018,4,26,16,45,717.0,81.5,4.95,12.5,377.0,667.13,555.45
2018,4,26,17,0,683.0,77.0,4.9,12.1,325.0,613.15,514.95
2018,4,26,17,15,633.0,71.0,4.7,11.6,272.5,546.86,462.21
2018,4,26,17,30,583.0,65.0,4.5,11.1,220.0,482.79,408.7
2018,4,26,17,45,508.0,57.0,4.35,10.6,170.5,403.72,340.73
2018,4,26,18,0,433.0,49.0,4.2,10.1,121.0,329.8,274.68
2018,4,26,18,15,317.5,38.0,4.05,9.75,81.0,237.48,190.3
2018,4,26,18,30,202.0,27.0,3.9,9.4,41.0,149.88,75.93
2018,4,26,18,45,105.5,14.5,3.75,9.0,21.5,58.49,0.0
2018,4,26,19,0,9.0,2.0,3.6,8.6,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,3.6,8.5,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.7,8.05,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.75,7.95,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.75,7.85,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,7.7,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,7.95,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,27,5,15,40.0,8.0,1.45,8.4,9.5,0.0,0.0
2018,4,27,5,30,80.0,16.0,1.6,9.1,19.0,15.25,0.0
2018,4,27,5,45,213.5,30.0,1.75,9.85,54.5,23.62,12.41
2018,4,27,6,0,347.0,44.0,1.9,10.6,90.0,35.46,25.49
2018,4,27,6,15,362.5,54.5,2.1,11.05,121.0,41.12,31.18
2018,4,27,6,30,378.0,65.0,2.3,11.5,152.0,47.85,37.52
2018,4,27,6,45,194.5,72.5,2.5,12.0,118.0,56.76,45.59
2018,4,27,7,0,11.0,80.0,2.7,12.5,84.0,73.12,60.1
2018,4,27,7,15,5.5,70.5,2.7,12.9,72.5,65.62,53.2
2018,4,27,7,30,0.0,61.0,2.7,13.3,61.0,56.73,45.07
2018,4,27,7,45,0.0,61.5,2.75,13.65,61.5,57.21,43.06
2018,4,27,8,0,0.0,62.0,2.8,14.0,62.0,57.69,43.24
2018,4,27,8,15,10.0,95.0,2.8,14.35,101.0,89.95,69.53
2018,4,27,8,30,20.0,128.0,2.8,14.7,140.0,118.33,92.25
2018,4,27,8,45,16.0,135.0,2.8,15.05,145.0,124.9,97.47
2018,4,27,9,0,12.0,142.0,2.8,15.4,150.0,134.47,105.08
2018,4,27,9,15,27.5,202.5,2.85,15.65,222.5,189.26,148.7
2018,4,27,9,30,43.0,263.0,2.9,15.9,295.0,248.74,195.34
2018,4,27,9,45,38.5,270.5,3.0,16.15,300.0,257.11,201.53
2018,4,27,10,0,34.0,278.0,3.1,16.4,305.0,265.01,207.4
2018,4,27,10,15,101.0,322.0,3.15,16.6,407.0,340.33,266.19
2018,4,27,10,30,168.0,366.0,3.2,16.8,509.0,426.44,332.25
2018,4,27,10,45,156.0,392.5,3.25,16.95,527.5,452.45,351.18
2018,4,27,11,0,144.0,419.0,3.3,17.1,546.0,477.84,369.63
2018,4,27,11,15,297.5,378.0,3.35,17.2,646.0,563.17,436.53
2018,4,27,11,30,451.0,337.0,3.4,17.3,746.0,660.47,510.97
2018,4,27,11,45,487.0,327.0,3.45,17.4,770.5,700.68,540.65
2018,4,27,12,0,523.0,317.0,3.5,17.5,795.0,741.45,570.86
2018,4,27,12,15,663.5,253.5,3.55,17.55,858.5,821.33,631.55
2018,4,27,12,30,804.0,190.0,3.6,17.6,922.0,900.69,688.46
2018,4,27,12,45,775.0,202.5,3.7,17.6,901.5,906.64,692.79
2018,4,27,13,0,746.0,215.0,3.8,17.6,881.0,914.35,699.05
2018,4,27,13,15,760.5,203.0,3.85,17.55,870.5,930.14,710.87
2018,4,27,13,30,775.0,191.0,3.9,17.5,860.0,938.02,717.27
2018,4,27,13,45,812.0,170.5,4.0,17.45,853.5,960.82,734.5
2018,4,27,14,0,849.0,150.0,4.1,17.4,847.0,980.18,749.38
2018,4,27,14,15,839.5,147.5,4.15,17.25,814.5,971.07,744.75
2018,4,27,14,30,830.0,145.0,4.2,17.1,782.0,958.89,738.3
2018,4,27,14,45,818.0,142.0,4.25,16.95,744.0,940.86,727.84
2018,4,27,15,0,806.0,139.0,4.3,16.8,706.0,920.01,715.42
2018,4,27,15,15,789.0,135.5,4.3,16.8,662.0,891.38,696.9
2018,4,27,15,30,772.0,132.0,4.3,16.8,618.0,865.5,680.35
2018,4,27,15,45,751.0,127.5,4.35,16.25,570.5,828.07,657.06
2018,4,27,16,0,730.0,123.0,4.4,15.7,523.0,788.97,632.17
2018,4,27,16,15,703.0,117.0,4.4,15.35,472.0,741.74,599.91
2018,4,27,16,30,676.0,111.0,4.4,15.0,421.0,693.71,566.41
2018,4,27,16,45,635.5,104.0,4.35,14.6,367.5,633.72,522.68
2018,4,27,17,0,595.0,97.0,4.3,14.2,314.0,574.47,477.62
2018,4,27,17,15,526.5,89.5,4.05,13.65,259.5,496.38,415.14
2018,4,27,17,30,458.0,82.0,3.8,13.1,205.0,419.05,351.58
2018,4,27,17,45,398.0,71.0,3.55,12.6,161.0,351.89,294.21
2018,4,27,18,0,338.0,60.0,3.3,12.1,117.0,289.48,238.78
2018,4,27,18,15,232.0,45.0,3.05,11.6,78.0,203.24,161.48
2018,4,27,18,30,126.0,30.0,2.8,11.1,39.0,112.41,60.96
2018,4,27,18,45,64.5,16.0,2.5,10.55,20.5,42.67,0.0
2018,4,27,19,0,3.0,2.0,2.2,10.0,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,2.15,9.8,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,28,5,15,10.0,5.0,1.4,8.55,5.5,0.0,0.0
2018,4,28,5,30,20.0,10.0,1.6,9.2,11.0,9.53,0.0
2018,4,28,5,45,11.5,23.0,1.85,9.85,23.5,21.11,11.01
2018,4,28,6,0,3.0,36.0,2.1,10.5,36.0,33.08,23.49
2018,4,28,6,15,11.0,55.5,2.35,10.95,57.5,50.04,39.18
2018,4,28,6,30,19.0,75.0,2.6,11.4,79.0,64.83,52.75
2018,4,28,6,45,133.0,97.5,2.8,11.8,140.5,78.95,65.47
2018,4,28,7,0,247.0,120.0,3.0,12.2,202.0,89.88,75.08
2018,4,28,7,15,416.5,117.0,3.05,12.55,283.5,80.2,66.22
2018,4,28,7,30,586.0,114.0,3.1,12.9,365.0,79.27,65.11
2018,4,28,7,45,434.0,137.0,3.15,13.25,335.5,121.18,82.15
2018,4,28,8,0,282.0,160.0,3.2,13.6,306.0,154.46,111.6
2018,4,28,8,15,259.0,203.0,3.2,13.8,347.0,199.63,149.05
2018,4,28,8,30,236.0,246.0,3.2,14.0,388.0,243.1,185.67
2018,4,28,8,45,195.0,272.0,3.2,14.25,395.5,275.1,213.35
2018,4,28,9,0,154.0,298.0,3.2,14.5,403.0,295.28,230.9
2018,4,28,9,15,83.0,249.0,3.25,14.7,306.0,248.34,195.39
2018,4,28,9,30,12.0,200.0,3.3,14.9,209.0,187.66,147.68
2018,4,28,9,45,6.0,138.5,3.4,15.1,143.0,131.1,102.02
2018,4,28,10,0,0.0,77.0,3.5,15.3,77.0,71.88,53.66
2018,4,28,10,15,15.0,165.5,3.55,15.5,178.5,159.65,124.88
2018,4,28,10,30,30.0,254.0,3.6,15.7,280.0,248.79,195.47
2018,4,28,10,45,33.0,276.0,3.7,15.9,305.0,273.1,214.12
2018,4,28,11,0,36.0,298.0,3.8,16.1,330.0,297.99,233.27
2018,4,28,11,15,25.5,268.0,3.85,16.25,291.0,266.46,208.31
2018,4,28,11,30,15.0,238.0,3.9,16.4,252.0,232.92,181.74
2018,4,28,11,45,20.0,252.0,3.95,16.5,270.5,252.25,197.03
2018,4,28,12,0,25.0,266.0,4.0,16.6,289.0,271.68,212.24
2018,4,28,12,15,57.5,347.0,4.1,16.55,399.5,378.94,295.93
2018,4,28,12,30,90.0,428.0,4.2,16.5,510.0,489.83,380.33
2018,4,28,12,45,88.0,426.5,4.3,16.4,506.0,492.1,382.11
2018,4,28,13,0,86.0,425.0,4.4,16.3,502.0,493.99,384.09
2018,4,28,13,15,84.0,398.0,4.45,16.2,472.0,469.65,366.49
2018,4,28,13,30,82.0,371.0,4.5,16.1,442.0,444.3,348.1
2018,4,28,13,45,108.0,280.0,4.6,15.95,370.5,389.03,308.34
2018,4,28,14,0,134.0,189.0,4.7,15.8,299.0,330.56,265.53
2018,4,28,14,15,166.0,246.5,4.7,15.6,377.5,425.46,340.76
2018,4,28,14,30,198.0,304.0,4.7,15.4,456.0,508.22,405.31
2018,4,28,14,45,346.5,271.5,4.75,15.2,522.0,627.03,501.21
2018,4,28,15,0,495.0,239.0,4.8,15.0,588.0,742.71,592.77
2018,4,28,15,15,638.5,180.5,4.8,15.0,602.0,810.7,647.29
2018,4,28,15,30,782.0,122.0,4.8,15.0,616.0,859.63,684.68
2018,4,28,15,45,738.0,124.5,4.7,14.5,562.5,814.37,653.53
2018,4,28,16,0,694.0,127.0,4.6,14.0,509.0,764.18,618.83
2018,4,28,16,15,561.5,140.5,4.55,13.7,430.5,652.83,535.91
2018,4,28,16,30,429.0,154.0,4.5,13.4,352.0,542.75,449.54
2018,4,28,16,45,416.0,136.0,4.4,13.15,309.0,499.51,416.84
2018,4,28,17,0,403.0,118.0,4.3,12.9,266.0,455.69,382.56
2018,4,28,17,15,462.5,95.0,4.1,12.55,239.5,455.24,383.54
2018,4,28,17,30,522.0,72.0,3.9,12.2,213.0,453.43,381.9
2018,4,28,17,45,465.0,62.5,3.65,11.8,168.0,385.67,323.59
2018,4,28,18,0,408.0,53.0,3.4,11.4,123.0,321.54,266.44
2018,4,28,18,15,302.0,41.5,3.15,11.0,83.5,234.52,187.93
2018,4,28,18,30,196.0,30.0,2.9,10.6,44.0,153.86,91.69
2018,4,28,18,45,102.5,16.0,2.6,10.2,23.0,59.02,0.0
2018,4,28,19,0,9.0,2.0,2.3,9.8,2.0,0.0,0.0
2018,4,28,19,15,4.5,1.0,2.25,9.6,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,29,5,15,44.5,9.0,1.65,8.85,11.0,8.58,0.0
2018,4,29,5,30,89.0,18.0,1.9,9.3,22.0,17.16,0.0
2018,4,29,5,45,200.0,33.5,2.15,9.75,57.0,26.33,15.61
2018,4,29,6,0,311.0,49.0,2.4,10.2,92.0,37.83,27.75
2018,4,29,6,15,375.0,60.0,2.55,10.5,134.0,45.24,35.0
2018,4,29,6,30,439.0,71.0,2.7,10.8,176.0,52.32,41.68
2018,4,29,6,45,422.5,88.0,2.9,11.1,209.0,63.33,51.66
2018,4,29,7,0,406.0,105.0,3.1,11.4,242.0,73.72,60.88
2018,4,29,7,15,337.0,125.5,3.15,11.65,252.0,85.81,71.45
2018,4,29,7,30,268.0,146.0,3.2,11.9,262.0,109.4,85.44
2018,4,29,7,45,190.0,150.0,3.25,12.2,237.5,124.45,93.24
2018,4,29,8,0,112.0,154.0,3.3,12.5,213.0,139.05,106.67
2018,4,29,8,15,149.5,177.0,3.35,12.85,263.0,171.01,130.95
2018,4,29,8,30,187.0,200.0,3.4,13.2,313.0,199.31,152.83
2018,4,29,8,45,204.5,231.0,3.45,13.5,363.5,240.46,186.32
2018,4,29,9,0,222.0,262.0,3.5,13.8,414.0,283.93,221.52
2018,4,29,9,15,133.5,245.5,3.55,14.15,338.5,259.42,204.18
2018,4,29,9,30,45.0,229.0,3.6,14.5,263.0,222.05,175.3
2018,4,29,9,45,47.5,248.5,3.65,14.8,285.5,243.48,192.18
2018,4,29,10,0,50.0,268.0,3.7,15.1,308.0,265.36,209.16
2018,4,29,10,15,53.5,281.0,3.7,15.25,325.5,282.72,222.59
2018,4,29,10,30,57.0,294.0,3.7,15.4,343.0,300.5,236.3
2018,4,29,10,45,41.5,297.0,3.75,15.55,333.0,297.38,233.35
2018,4,29,11,0,26.0,300.0,3.8,15.7,323.0,292.93,229.31
2018,4,29,11,15,57.5,313.0,3.8,15.75,365.0,330.92,259.53
2018,4,29,11,30,89.0,326.0,3.8,15.8,407.0,372.58,292.31
2018,4,29,11,45,80.5,316.0,3.8,15.85,389.5,362.83,284.53
2018,4,29,12,0,72.0,306.0,3.8,15.9,372.0,348.52,273.41
2018,4,29,12,15,101.0,365.0,3.8,15.85,457.5,438.28,342.66
2018,4,29,12,30,130.0,424.0,3.8,15.8,543.0,527.17,409.62
2018,4,29,12,45,147.5,417.5,3.8,15.8,551.0,544.09,422.67
2018,4,29,13,0,165.0,411.0,3.8,15.8,559.0,560.92,436.02
2018,4,29,13,15,161.5,405.5,3.75,15.7,548.0,558.92,434.83
2018,4,29,13,30,158.0,400.0,3.7,15.6,537.0,556.1,433.18
2018,4,29,13,45,309.5,328.0,3.7,15.55,586.5,640.97,502.19
2018,4,29,14,0,461.0,256.0,3.7,15.5,636.0,726.35,570.0
2018,4,29,14,15,489.0,246.0,3.75,15.45,635.5,745.99,585.66
2018,4,29,14,30,517.0,236.0,3.8,15.4,635.0,763.41,600.21
2018,4,29,14,45,553.0,212.5,3.8,15.35,620.5,776.32,611.83
2018,4,29,15,0,589.0,189.0,3.8,15.3,606.0,781.53,618.12
2018,4,29,15,15,701.5,148.5,3.8,15.3,615.0,833.72,657.61
2018,4,29,15,30,814.0,108.0,3.8,15.3,624.0,873.71,687.84
2018,4,29,15,45,804.0,102.0,3.9,15.05,579.0,842.93,668.35
2018,4,29,16,0,794.0,96.0,4.0,14.8,534.0,809.85,647.44
2018,4,29,16,15,770.0,91.5,3.95,14.55,483.5,764.84,616.66
2018,4,29,16,30,746.0,87.0,3.9,14.3,433.0,718.74,584.59
2018,4,29,16,45,714.0,82.0,3.9,14.05,381.0,669.03,549.22
2018,4,29,17,0,682.0,77.0,3.9,13.8,329.0,615.83,510.15
2018,4,29,17,15,635.5,70.5,3.8,13.35,277.0,551.15,460.32
2018,4,29,17,30,589.0,64.0,3.7,12.9,225.0,488.46,409.29
2018,4,29,17,45,519.0,56.5,3.6,12.45,176.0,412.54,345.19
2018,4,29,18,0,449.0,49.0,3.5,12.0,127.0,341.37,282.59
2018,4,29,18,15,337.5,39.0,3.45,11.55,86.5,250.98,201.62
2018,4,29,18,30,226.0,29.0,3.4,11.1,46.0,167.66,105.8
2018,4,29,18,45,119.0,15.5,3.35,10.65,24.0,65.8,0.0
2018,4,29,19,0,12.0,2.0,3.3,10.2,2.0,0.0,0.0
2018,4,29,19,15,6.0,1.0,3.15,10.05,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,30,5,15,2.0,5.5,1.75,8.1,5.5,5.24,0.0
2018,4,30,5,30,4.0,11.0,2.0,8.6,11.0,10.34,0.0
2018,4,30,5,45,10.0,24.5,2.25,9.1,25.5,22.48,12.88
2018,4,30,6,0,16.0,38.0,2.5,9.6,40.0,34.34,24.82
2018,4,30,6,15,38.0,57.0,2.55,10.0,65.5,50.28,39.63
2018,4,30,6,30,60.0,76.0,2.6,10.4,91.0,62.88,51.26
2018,4,30,6,45,117.5,96.5,2.65,10.8,133.5,78.36,65.21
2018,4,30,7,0,175.0,117.0,2.7,11.2,176.0,87.53,73.25
2018,4,30,7,15,152.5,130.0,2.7,11.6,188.0,102.76,86.47
2018,4,30,7,30,130.0,143.0,2.7,12.0,200.0,114.44,90.42
2018,4,30,7,45,113.5,169.5,2.7,12.4,223.5,141.69,110.04
2018,4,30,8,0,97.0,196.0,2.7,12.8,247.0,167.69,130.7
2018,4,30,8,15,58.5,200.5,2.7,13.1,232.0,179.89,141.8
2018,4,30,8,30,20.0,205.0,2.7,13.4,217.0,186.99,148.7
2018,4,30,8,45,51.5,254.0,2.7,13.7,288.5,230.2,182.08
2018,4,30,9,0,83.0,303.0,2.7,14.0,360.0,283.83,223.57
2018,4,30,9,15,113.5,331.0,2.75,14.25,413.5,318.16,249.86
2018,4,30,9,30,144.0,359.0,2.8,14.5,467.0,363.1,284.47
2018,4,30,9,45,146.5,375.5,2.85,14.7,490.0,388.99,304.39
2018,4,30,10,0,149.0,392.0,2.9,14.9,513.0,415.21,324.39
2018,4,30,10,15,175.5,397.5,3.0,15.05,544.5,446.65,348.62
2018,4,30,10,30,202.0,403.0,3.1,15.2,576.0,480.17,374.34
2018,4,30,10,45,318.5,378.5,3.15,15.35,659.0,546.4,426.01
2018,4,30,11,0,435.0,354.0,3.2,15.5,742.0,623.23,484.92
2018,4,30,11,15,546.5,304.0,3.25,15.55,798.0,683.75,531.86
2018,4,30,11,30,658.0,254.0,3.3,15.6,854.0,748.29,581.45
2018,4,30,11,45,707.0,233.0,3.35,15.6,881.0,794.68,616.17
2018,4,30,12,0,756.0,212.0,3.4,15.6,908.0,841.4,650.63
2018,4,30,12,15,814.0,184.0,3.45,15.65,931.5,886.3,682.05
2018,4,30,12,30,872.0,156.0,3.5,15.7,955.0,927.02,710.4
2018,4,30,12,45,878.5,150.5,3.55,15.75,948.0,947.76,724.87
2018,4,30,13,0,885.0,145.0,3.6,15.8,941.0,965.74,737.68
2018,4,30,13,15,880.5,144.0,3.65,15.8,923.0,974.96,744.74
2018,4,30,13,30,876.0,143.0,3.7,15.8,905.0,981.08,749.87
2018,4,30,13,45,869.5,141.5,3.75,15.8,879.5,981.68,751.37
2018,4,30,14,0,863.0,140.0,3.8,15.8,854.0,987.43,756.61
2018,4,30,14,15,854.5,137.0,3.85,15.7,821.5,978.48,752.07
2018,4,30,14,30,846.0,134.0,3.9,15.6,789.0,966.41,745.61
2018,4,30,14,45,835.5,131.0,3.9,15.55,751.0,949.46,735.38
2018,4,30,15,0,825.0,128.0,3.9,15.5,713.0,929.65,723.25
2018,4,30,15,15,809.0,125.0,3.9,15.5,669.5,902.07,705.52
2018,4,30,15,30,793.0,122.0,3.9,15.5,626.0,872.11,686.08
2018,4,30,15,45,773.0,118.0,3.9,15.2,578.5,835.31,662.34
2018,4,30,16,0,753.0,114.0,3.9,14.9,531.0,801.47,640.52
2018,4,30,16,15,727.0,108.0,3.9,14.6,480.0,754.3,608.42
2018,4,30,16,30,701.0,102.0,3.9,14.3,429.0,706.27,575.1
2018,4,30,16,45,664.5,96.5,3.85,14.0,377.0,650.24,534.66
2018,4,30,17,0,628.0,91.0,3.8,13.7,325.0,594.67,493.45
2018,4,30,17,15,577.5,84.0,3.7,13.25,273.5,528.36,441.31
2018,4,30,17,30,527.0,77.0,3.6,12.8,222.0,464.25,389.09
2018,4,30,17,45,454.5,67.5,3.55,12.3,173.5,386.39,323.6
2018,4,30,18,0,382.0,58.0,3.5,11.8,125.0,312.89,259.42
2018,4,30,18,15,276.0,45.0,3.45,11.35,85.0,226.44,182.25
2018,4,30,18,30,170.0,32.0,3.4,10.9,45.0,146.76,96.16
2018,4,30,18,45,88.5,17.0,3.35,10.45,23.5,54.31,0.0
2018,4,30,19,0,7.0,2.0,3.3,10.0,2.0,0.0,0.0
2018,4,30,19,15,3.5,1.0,3.2,9.75,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,5,1,5,15,12.0,5.5,2.0,7.55,6.0,5.24,0.0
2018,5,1,5,30,24.0,11.0,2.3,8.1,12.0,10.05,0.0
2018,5,1,5,45,59.0,19.5,2.6,8.65,27.0,16.44,8.11
2018,5,1,6,0,94.0,28.0,2.9,9.2,42.0,23.27,15.08
2018,5,1,6,15,97.5,39.0,2.85,9.7,58.5,31.8,23.1
2018,5,1,6,30,101.0,50.0,2.8,10.2,75.0,40.02,30.7
2018,5,1,6,45,166.5,86.5,2.8,10.7,139.0,66.69,54.78
2018,5,1,7,0,232.0,123.0,2.8,11.2,203.0,91.76,77.03
2018,5,1,7,15,303.0,136.5,2.75,11.8,258.5,100.38,84.28
2018,5,1,7,30,374.0,150.0,2.7,12.4,314.0,108.45,81.52
2018,5,1,7,45,470.0,150.5,2.65,13.0,382.0,138.58,93.93
2018,5,1,8,0,566.0,151.0,2.6,13.6,450.0,178.82,118.81
2018,5,1,8,15,671.5,135.5,2.65,14.1,523.0,216.31,144.96
2018,5,1,8,30,777.0,120.0,2.7,14.6,596.0,271.75,188.79
2018,5,1,8,45,797.5,122.0,2.7,15.1,641.5,321.57,232.51
2018,5,1,9,0,818.0,124.0,2.7,15.6,687.0,373.17,277.51
2018,5,1,9,15,838.0,123.0,2.75,16.05,729.0,423.62,321.06
2018,5,1,9,30,858.0,122.0,2.8,16.5,771.0,475.29,364.58
2018,5,1,9,45,876.0,119.0,2.8,16.95,807.0,529.38,408.61
2018,5,1,10,0,894.0,116.0,2.8,17.4,843.0,579.25,448.35
2018,5,1,10,15,902.0,117.0,2.8,17.75,871.5,626.84,485.41
2018,5,1,10,30,910.0,118.0,2.8,18.1,900.0,673.51,520.76
2018,5,1,10,45,916.0,118.5,2.85,18.4,921.0,717.31,553.49
2018,5,1,11,0,922.0,119.0,2.9,18.7,942.0,759.63,584.32
2018,5,1,11,15,925.0,119.0,2.85,18.95,955.0,797.64,609.54
2018,5,1,11,30,928.0,119.0,2.8,19.2,968.0,833.6,633.07
2018,5,1,11,45,929.5,119.0,2.8,19.45,973.5,866.14,654.39
2018,5,1,12,0,931.0,119.0,2.8,19.7,979.0,896.26,673.94
2018,5,1,12,15,932.0,118.5,2.85,19.85,977.0,922.9,691.73
2018,5,1,12,30,933.0,118.0,2.9,20.0,975.0,946.82,707.71
2018,5,1,12,45,933.0,116.0,2.95,20.1,965.0,965.5,720.4
2018,5,1,13,0,933.0,114.0,3.0,20.2,955.0,981.13,731.19
2018,5,1,13,15,889.5,136.5,3.1,20.2,925.5,977.53,729.96
2018,5,1,13,30,846.0,159.0,3.2,20.2,896.0,978.56,732.09
2018,5,1,13,45,765.0,194.5,3.35,20.25,846.5,952.07,715.95
2018,5,1,14,0,684.0,230.0,3.5,20.3,797.0,917.98,694.66
2018,5,1,14,15,669.0,225.5,3.6,20.1,762.5,902.43,686.36
2018,5,1,14,30,654.0,221.0,3.7,19.9,728.0,884.25,676.09
2018,5,1,14,45,602.0,226.0,3.85,19.75,675.0,838.54,645.59
2018,5,1,15,0,550.0,231.0,4.0,19.6,622.0,787.63,610.99
2018,5,1,15,15,572.0,205.5,4.0,19.6,590.5,774.52,604.29
2018,5,1,15,30,594.0,180.0,4.0,19.6,559.0,764.08,599.13
2018,5,1,15,45,483.5,195.0,4.3,18.75,488.5,668.06,530.59
2018,5,1,16,0,373.0,210.0,4.6,17.9,418.0,567.26,456.64
2018,5,1,16,15,318.5,198.5,4.75,17.25,364.5,501.63,407.92
2018,5,1,16,30,264.0,187.0,4.9,16.6,311.0,438.16,359.3
2018,5,1,16,45,318.0,154.0,5.05,15.95,285.5,433.94,359.86
2018,5,1,17,0,372.0,121.0,5.2,15.3,260.0,438.33,366.4
2018,5,1,17,15,434.0,96.0,5.25,14.5,234.5,438.66,369.2
2018,5,1,17,30,496.0,71.0,5.3,13.7,209.0,437.85,369.74
2018,5,1,17,45,434.0,61.5,5.3,12.95,164.0,367.96,310.16
2018,5,1,18,0,372.0,52.0,5.3,12.2,119.0,302.34,252.19
2018,5,1,18,15,280.5,41.0,5.1,11.65,82.0,222.93,180.47
2018,5,1,18,30,189.0,30.0,4.9,11.1,45.0,153.76,104.62
2018,5,1,18,45,102.5,17.0,4.7,10.6,24.5,60.53,0.0
2018,5,1,19,0,16.0,4.0,4.5,10.1,4.0,0.0,0.0
2018,5,1,19,15,8.0,2.0,4.4,9.9,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.2,9.55,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,2,5,15,54.5,11.5,2.05,9.4,14.5,10.96,0.0
2018,5,2,5,30,109.0,23.0,2.1,9.6,29.0,18.34,0.0
2018,5,2,5,45,220.0,37.5,2.15,9.75,65.5,29.38,19.1
2018,5,2,6,0,331.0,52.0,2.2,9.9,102.0,39.97,29.88
2018,5,2,6,15,412.5,62.5,2.15,10.15,149.0,46.94,36.69
2018,5,2,6,30,494.0,73.0,2.1,10.4,196.0,54.41,43.68
2018,5,2,6,45,550.5,81.0,2.05,10.7,247.5,57.93,46.89
2018,5,2,7,0,607.0,89.0,2.0,11.0,299.0,61.26,49.79
2018,5,2,7,15,648.5,94.5,1.95,11.4,351.5,62.37,50.57
2018,5,2,7,30,690.0,100.0,1.9,11.8,404.0,79.63,51.45
2018,5,2,7,45,721.5,103.5,1.85,12.25,455.5,122.79,71.06
2018,5,2,8,0,753.0,107.0,1.8,12.7,507.0,169.59,103.14
2018,5,2,8,15,777.5,110.0,1.75,13.3,556.5,223.62,146.69
2018,5,2,8,30,802.0,113.0,1.7,13.9,606.0,274.33,189.99
2018,5,2,8,45,821.5,114.5,1.65,14.5,651.5,324.76,233.99
2018,5,2,9,0,841.0,116.0,1.6,15.1,697.0,376.81,278.9
2018,5,2,9,15,855.5,117.0,1.65,15.6,737.5,427.9,322.57
2018,5,2,9,30,870.0,118.0,1.7,16.1,778.0,484.33,369.02
2018,5,2,9,45,882.5,117.5,1.7,16.65,812.5,533.71,408.69
2018,5,2,10,0,895.0,117.0,1.7,17.2,847.0,582.97,447.05
2018,5,2,10,15,902.5,118.0,1.85,17.6,875.0,630.26,483.87
2018,5,2,10,30,910.0,119.0,2.0,18.0,903.0,676.59,519.13
2018,5,2,10,45,915.5,119.5,2.1,18.4,924.0,720.0,551.23
2018,5,2,11,0,921.0,120.0,2.2,18.8,945.0,761.91,581.38
2018,5,2,11,15,924.5,120.0,2.4,19.05,958.0,800.19,608.12
2018,5,2,11,30,928.0,120.0,2.6,19.3,971.0,836.47,633.38
2018,5,2,11,45,928.5,120.5,2.8,19.55,976.0,868.62,655.74
2018,5,2,12,0,929.0,121.0,3.0,19.8,981.0,898.29,676.41
2018,5,2,12,15,930.5,119.5,3.15,19.85,978.5,924.35,694.82
2018,5,2,12,30,932.0,118.0,3.3,19.9,976.0,947.67,711.46
2018,5,2,12,45,932.0,116.0,3.45,20.0,966.0,966.29,724.87
2018,5,2,13,0,932.0,114.0,3.6,20.1,956.0,981.86,736.36
2018,5,2,13,15,928.5,113.0,3.7,20.05,938.0,992.03,744.43
2018,5,2,13,30,925.0,112.0,3.8,20.0,920.0,998.98,750.51
2018,5,2,13,45,919.5,110.5,3.85,19.95,894.5,1000.24,752.58
2018,5,2,14,0,914.0,109.0,3.9,19.9,869.0,998.24,752.62
2018,5,2,14,15,906.0,108.0,3.95,19.75,837.0,991.15,749.66
2018,5,2,14,30,898.0,107.0,4.0,19.6,805.0,980.93,744.71
2018,5,2,14,45,888.0,104.5,4.05,19.45,767.0,964.11,735.33
2018,5,2,15,0,878.0,102.0,4.1,19.3,729.0,944.37,724.02
2018,5,2,15,15,864.0,100.0,4.1,19.3,685.5,918.73,707.94
2018,5,2,15,30,850.0,98.0,4.1,19.3,642.0,898.32,695.58
2018,5,2,15,45,832.5,94.5,4.2,18.65,594.5,862.99,674.7
2018,5,2,16,0,815.0,91.0,4.3,18.0,547.0,825.68,652.04
2018,5,2,16,15,791.5,87.5,4.35,17.5,496.5,781.63,623.59
2018,5,2,16,30,768.0,84.0,4.4,17.0,446.0,736.42,593.65
2018,5,2,16,45,735.5,79.5,4.4,16.55,393.0,682.21,555.66
2018,5,2,17,0,703.0,75.0,4.4,16.1,340.0,631.95,519.67
2018,5,2,17,15,656.5,70.0,4.25,15.45,288.0,568.24,471.52
2018,5,2,17,30,610.0,65.0,4.1,14.8,236.0,506.45,421.84
2018,5,2,17,45,541.0,57.5,4.0,14.2,186.0,429.95,358.16
2018,5,2,18,0,472.0,50.0,3.9,13.6,136.0,358.11,295.79
2018,5,2,18,15,365.5,40.0,3.7,13.05,94.0,268.79,216.57
2018,5,2,18,30,259.0,30.0,3.5,12.5,52.0,187.58,131.03
2018,5,2,18,45,143.5,17.5,3.3,11.95,28.5,78.99,0.0
2018,5,2,19,0,28.0,5.0,3.1,11.4,5.0,0.0,0.0
2018,5,2,19,15,14.0,2.5,3.1,11.15,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,3,5,15,77.0,11.5,2.65,8.95,16.0,10.96,0.0
2018,5,3,5,30,154.0,23.0,2.9,9.3,32.0,18.3,0.0
2018,5,3,5,45,217.0,33.0,3.15,9.65,59.0,25.63,16.13
2018,5,3,6,0,280.0,43.0,3.4,10.0,86.0,32.66,23.43
2018,5,3,6,15,215.5,47.0,3.4,10.3,87.5,34.59,25.58
2018,5,3,6,30,151.0,51.0,3.4,10.6,89.0,40.85,31.42
2018,5,3,6,45,75.5,51.0,3.4,10.9,70.0,44.28,34.55
2018,5,3,7,0,0.0,51.0,3.4,11.2,51.0,47.39,37.27
2018,5,3,7,15,0.0,53.5,3.4,11.55,53.5,49.73,39.21
2018,5,3,7,30,0.0,56.0,3.4,11.9,56.0,52.07,39.08
2018,5,3,7,45,0.0,68.0,3.4,12.2,68.0,63.28,48.4
2018,5,3,8,0,0.0,80.0,3.4,12.5,80.0,74.5,57.63
2018,5,3,8,15,3.5,122.0,3.45,12.9,124.0,112.69,89.07
2018,5,3,8,30,7.0,164.0,3.5,13.3,168.0,150.3,119.5
2018,5,3,8,45,38.5,229.0,3.5,13.65,255.5,208.22,165.15
2018,5,3,9,0,70.0,294.0,3.5,14.0,343.0,273.93,216.53
2018,5,3,9,15,200.0,304.0,3.55,14.35,454.0,333.22,261.42
2018,5,3,9,30,330.0,314.0,3.6,14.7,565.0,405.62,317.42
2018,5,3,9,45,577.5,233.0,3.65,15.0,696.0,475.2,372.42
2018,5,3,10,0,825.0,152.0,3.7,15.3,827.0,574.0,450.45
2018,5,3,10,15,869.5,136.0,3.75,15.6,868.0,628.26,493.26
2018,5,3,10,30,914.0,120.0,3.8,15.9,909.0,682.11,535.25
2018,5,3,10,45,921.0,119.5,3.85,16.15,930.5,725.78,568.56
2018,5,3,11,0,928.0,119.0,3.9,16.4,952.0,768.02,599.83
2018,5,3,11,15,932.0,118.5,3.95,16.6,965.0,806.42,626.56
2018,5,3,11,30,936.0,118.0,4.0,16.8,978.0,842.81,651.71
2018,5,3,11,45,938.5,118.0,4.05,17.0,984.0,876.29,674.67
2018,5,3,12,0,941.0,118.0,4.1,17.2,990.0,907.37,695.89
2018,5,3,12,15,942.5,116.5,4.1,17.3,988.0,933.64,713.73
2018,5,3,12,30,944.0,115.0,4.1,17.4,986.0,957.14,729.68
2018,5,3,12,45,944.0,113.0,4.15,17.5,976.0,975.89,742.7
2018,5,3,13,0,944.0,111.0,4.2,17.6,966.0,991.56,753.73
2018,5,3,13,15,940.5,110.5,4.2,17.65,948.0,1002.31,761.36
2018,5,3,13,30,937.0,110.0,4.2,17.7,930.0,1009.81,766.93
2018,5,3,13,45,932.0,108.5,4.25,17.75,904.5,1011.56,769.04
2018,5,3,14,0,927.0,107.0,4.3,17.8,879.0,1010.0,769.07
2018,5,3,14,15,919.0,106.0,4.3,17.75,847.0,1002.84,765.41
2018,5,3,14,30,911.0,105.0,4.3,17.7,815.0,992.51,759.74
2018,5,3,14,45,900.5,103.0,4.25,17.65,776.5,975.62,749.37
2018,5,3,15,0,890.0,101.0,4.2,17.6,738.0,955.79,737.09
2018,5,3,15,15,874.5,98.0,4.2,17.6,692.5,927.4,719.0
2018,5,3,15,30,859.0,95.0,4.2,17.6,647.0,896.54,699.16
2018,5,3,15,45,840.0,93.0,4.1,17.25,599.5,869.07,682.09
2018,5,3,16,0,821.0,91.0,4.0,16.9,552.0,832.07,657.97
2018,5,3,16,15,793.5,89.0,3.95,16.5,500.5,786.3,627.51
2018,5,3,16,30,766.0,87.0,3.9,16.1,449.0,739.58,595.81
2018,5,3,16,45,732.0,83.5,3.8,15.75,397.0,685.39,557.44
2018,5,3,17,0,698.0,80.0,3.7,15.4,345.0,635.75,521.64
2018,5,3,17,15,645.5,74.0,3.65,14.8,290.5,566.65,469.68
2018,5,3,17,30,593.0,68.0,3.6,14.2,236.0,499.93,416.52
2018,5,3,17,45,510.0,60.0,3.5,13.55,183.5,414.69,345.95
2018,5,3,18,0,427.0,52.0,3.4,12.9,131.0,335.33,277.66
2018,5,3,18,15,331.5,41.5,3.35,12.35,91.0,253.02,204.62
2018,5,3,18,30,236.0,31.0,3.3,11.8,51.0,180.2,128.83
2018,5,3,18,45,132.5,18.0,3.25,11.2,28.0,74.94,0.0
2018,5,3,19,0,29.0,5.0,3.2,10.6,5.0,4.77,0.0
2018,5,3,19,15,14.5,2.5,3.2,10.35,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
