Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,2,45,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,4,5,15,45.0,11.5,1.8,7.7,14.0,10.96,0.0
2018,5,4,5,30,90.0,23.0,2.1,8.2,28.0,19.05,0.67
2018,5,4,5,45,170.5,37.5,2.4,8.7,59.5,29.16,19.4
2018,5,4,6,0,251.0,52.0,2.7,9.2,91.0,39.66,29.79
2018,5,4,6,15,390.5,60.0,2.75,9.8,147.0,44.78,34.84
2018,5,4,6,30,530.0,68.0,2.8,10.4,203.0,49.6,39.36
2018,5,4,6,45,596.0,72.5,2.9,10.95,256.5,50.51,40.16
2018,5,4,7,0,662.0,77.0,3.0,11.5,310.0,51.49,40.9
2018,5,4,7,15,680.5,85.5,2.8,12.15,358.0,55.23,44.03
2018,5,4,7,30,699.0,94.0,2.6,12.8,406.0,80.2,48.82
2018,5,4,7,45,745.5,94.0,2.45,13.45,462.5,128.16,73.23
2018,5,4,8,0,792.0,94.0,2.3,14.1,519.0,175.07,105.34
2018,5,4,8,15,720.5,124.5,2.05,14.8,538.5,223.5,148.58
2018,5,4,8,30,649.0,155.0,1.8,15.5,558.0,270.31,191.55
2018,5,4,8,45,639.0,173.5,1.6,16.15,594.0,318.44,232.93
2018,5,4,9,0,629.0,192.0,1.4,16.8,630.0,365.53,272.41
2018,5,4,9,15,646.5,198.5,1.3,17.45,671.0,412.43,310.3
2018,5,4,9,30,664.0,205.0,1.2,18.1,712.0,460.68,348.04
2018,5,4,9,45,755.0,172.5,1.15,18.8,773.0,513.93,388.64
2018,5,4,10,0,846.0,140.0,1.1,19.5,834.0,577.14,435.52
2018,5,4,10,15,864.0,136.5,1.1,20.1,865.0,627.52,472.08
2018,5,4,10,30,882.0,133.0,1.1,20.7,896.0,675.08,505.77
2018,5,4,10,45,755.0,210.0,1.15,21.3,874.0,693.69,516.61
2018,5,4,11,0,628.0,287.0,1.2,21.9,852.0,704.73,521.54
2018,5,4,11,15,572.0,325.0,1.2,22.35,845.0,726.42,534.4
2018,5,4,11,30,516.0,363.0,1.2,22.8,838.0,741.97,542.63
2018,5,4,11,45,550.0,349.5,1.25,23.25,858.5,780.18,568.58
2018,5,4,12,0,584.0,336.0,1.3,23.7,879.0,818.53,594.1
2018,5,4,12,15,687.0,271.5,1.25,24.05,908.0,868.22,627.89
2018,5,4,12,30,790.0,207.0,1.2,24.4,937.0,915.36,657.56
2018,5,4,12,45,713.5,249.5,1.15,24.7,903.5,911.5,653.15
2018,5,4,13,0,637.0,292.0,1.1,25.0,870.0,898.48,641.75
2018,5,4,13,15,630.0,287.5,1.15,25.1,849.5,901.25,644.73
2018,5,4,13,30,623.0,283.0,1.2,25.2,829.0,901.36,645.88
2018,5,4,13,45,617.0,271.5,1.3,25.25,799.5,892.89,642.69
2018,5,4,14,0,611.0,260.0,1.4,25.3,770.0,881.68,637.8
2018,5,4,14,15,694.5,211.5,1.55,25.2,770.5,915.43,664.27
2018,5,4,14,30,778.0,163.0,1.7,25.1,771.0,937.88,681.62
2018,5,4,14,45,813.0,138.0,1.9,25.0,746.5,940.98,687.29
2018,5,4,15,0,848.0,113.0,2.1,24.9,722.0,939.25,690.03
2018,5,4,15,15,839.5,109.0,2.1,24.9,681.0,916.89,676.94
2018,5,4,15,30,831.0,105.0,2.1,24.9,640.0,891.86,662.28
2018,5,4,15,45,814.0,102.0,2.4,24.25,594.0,857.96,645.82
2018,5,4,16,0,797.0,99.0,2.7,23.6,548.0,822.1,627.18
2018,5,4,16,15,772.5,95.5,2.8,22.9,497.5,777.63,600.51
2018,5,4,16,30,748.0,92.0,2.9,22.2,447.0,732.09,572.32
2018,5,4,16,45,716.5,86.5,3.0,21.5,395.0,682.2,539.99
2018,5,4,17,0,685.0,81.0,3.1,20.8,343.0,628.46,503.6
2018,5,4,17,15,640.0,75.0,3.15,19.75,291.0,565.03,458.44
2018,5,4,17,30,595.0,69.0,3.2,18.7,239.0,503.42,411.52
2018,5,4,17,45,529.0,61.0,3.2,17.7,189.5,428.51,351.39
2018,5,4,18,0,463.0,53.0,3.2,16.7,140.0,357.97,292.03
2018,5,4,18,15,358.0,42.5,3.2,15.85,97.5,268.77,214.88
2018,5,4,18,30,253.0,32.0,3.2,15.0,55.0,188.79,135.87
2018,5,4,18,45,140.5,18.5,3.2,14.1,30.0,79.15,0.0
2018,5,4,19,0,28.0,5.0,3.2,13.2,5.0,4.77,0.0
2018,5,4,19,15,14.0,2.5,3.2,12.8,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.0,2.45,9.75,5.0,4.77,0.0
2018,5,5,5,30,0.0,10.0,2.5,10.1,10.0,9.26,0.0
2018,5,5,5,45,0.0,19.0,2.55,10.4,19.0,17.62,9.5
2018,5,5,6,0,0.0,28.0,2.6,10.7,28.0,25.98,17.52
2018,5,5,6,15,0.0,36.0,2.55,10.95,36.0,33.42,24.51
2018,5,5,6,30,0.0,44.0,2.5,11.2,44.0,40.87,31.39
2018,5,5,6,45,0.5,62.0,2.45,11.5,62.0,57.67,46.52
2018,5,5,7,0,1.0,80.0,2.4,11.8,80.0,73.51,60.56
2018,5,5,7,15,3.5,109.5,2.45,12.1,111.0,98.37,82.35
2018,5,5,7,30,6.0,139.0,2.5,12.4,142.0,123.19,98.85
2018,5,5,7,45,39.5,178.0,2.5,12.65,199.0,151.37,120.31
2018,5,5,8,0,73.0,217.0,2.5,12.9,256.0,189.06,148.96
2018,5,5,8,15,195.5,238.5,2.6,13.2,357.0,228.07,175.01
2018,5,5,8,30,318.0,260.0,2.7,13.5,458.0,279.86,212.67
2018,5,5,8,45,325.5,278.5,2.8,13.75,494.0,316.44,242.98
2018,5,5,9,0,333.0,297.0,2.9,14.0,530.0,353.91,273.9
2018,5,5,9,15,306.5,322.5,2.8,14.7,546.0,384.07,298.36
2018,5,5,9,30,280.0,348.0,2.7,15.4,562.0,411.81,320.02
2018,5,5,9,45,367.5,334.5,2.65,16.1,628.5,462.79,358.82
2018,5,5,10,0,455.0,321.0,2.6,16.8,695.0,516.48,399.45
2018,5,5,10,15,433.5,342.5,2.5,17.45,708.0,547.13,421.39
2018,5,5,10,30,412.0,364.0,2.4,18.1,721.0,575.69,441.13
2018,5,5,10,45,322.0,401.0,2.3,18.75,684.0,572.07,435.85
2018,5,5,11,0,232.0,438.0,2.2,19.4,647.0,560.51,424.48
2018,5,5,11,15,185.5,447.0,2.2,19.45,615.5,547.33,414.17
2018,5,5,11,30,139.0,456.0,2.2,19.5,584.0,530.66,401.11
2018,5,5,11,45,166.5,459.5,2.25,19.55,614.0,566.2,427.58
2018,5,5,12,0,194.0,463.0,2.3,19.6,644.0,603.03,454.52
2018,5,5,12,15,158.0,461.5,2.5,19.3,608.5,580.89,439.0
2018,5,5,12,30,122.0,460.0,2.7,19.0,573.0,556.42,421.84
2018,5,5,12,45,107.5,433.5,2.95,18.7,532.5,525.05,400.43
2018,5,5,13,0,93.0,407.0,3.2,18.4,492.0,483.59,371.26
2018,5,5,13,15,59.0,349.5,3.45,17.95,403.0,398.09,308.09
2018,5,5,13,30,25.0,292.0,3.7,17.5,314.0,310.55,241.56
2018,5,5,13,45,34.0,310.5,3.95,17.05,339.5,340.16,265.78
2018,5,5,14,0,43.0,329.0,4.2,16.6,365.0,370.4,290.27
2018,5,5,14,15,40.5,316.0,4.35,16.1,349.0,356.83,280.82
2018,5,5,14,30,38.0,303.0,4.5,15.6,333.0,342.97,271.2
2018,5,5,14,45,39.0,293.0,4.6,15.15,322.5,335.44,266.49
2018,5,5,15,0,40.0,283.0,4.7,14.7,312.0,327.74,261.64
2018,5,5,15,15,69.0,272.5,4.7,14.7,318.5,345.3,277.39
2018,5,5,15,30,98.0,262.0,4.7,14.7,325.0,361.8,292.28
2018,5,5,15,45,154.0,254.0,4.95,14.4,345.0,417.59,339.7
2018,5,5,16,0,210.0,246.0,5.2,14.1,365.0,457.0,374.19
2018,5,5,16,15,204.0,220.5,5.05,14.05,327.5,419.99,345.64
2018,5,5,16,30,198.0,195.0,4.9,14.0,290.0,382.29,316.42
2018,5,5,16,45,287.0,156.5,4.75,13.95,276.5,414.34,345.66
2018,5,5,17,0,376.0,118.0,4.6,13.9,263.0,439.57,368.57
2018,5,5,17,15,457.5,95.5,4.3,13.55,245.5,456.91,384.11
2018,5,5,17,30,539.0,73.0,4.0,13.2,228.0,472.01,396.43
2018,5,5,17,45,479.5,64.0,3.7,12.85,181.5,402.11,337.01
2018,5,5,18,0,420.0,55.0,3.4,12.5,135.0,336.11,279.17
2018,5,5,18,15,318.5,44.0,3.4,12.05,94.0,248.33,201.82
2018,5,5,18,30,217.0,33.0,3.4,11.6,53.0,174.04,128.56
2018,5,5,18,45,119.0,19.0,3.4,11.15,29.0,89.49,0.0
2018,5,5,19,0,21.0,5.0,3.4,10.7,5.0,13.06,0.0
2018,5,5,19,15,10.5,2.5,3.5,10.5,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.85,9.3,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.75,8.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.65,8.75,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,6,4,45,4.0,1.0,2.1,7.65,1.0,0.0,0.0
2018,5,6,5,0,8.0,2.0,2.1,7.7,2.0,0.0,0.0
2018,5,6,5,15,8.0,10.0,2.4,8.15,10.5,9.53,0.0
2018,5,6,5,30,8.0,18.0,2.7,8.6,19.0,16.63,3.23
2018,5,6,5,45,26.0,34.0,3.0,9.1,38.0,30.49,20.77
2018,5,6,6,0,44.0,50.0,3.3,9.6,57.0,44.14,33.81
2018,5,6,6,15,78.5,71.0,3.3,10.0,89.0,58.73,47.38
2018,5,6,6,30,113.0,92.0,3.3,10.4,121.0,74.6,61.87
2018,5,6,6,45,231.5,106.5,3.35,10.85,183.5,80.79,67.38
2018,5,6,7,0,350.0,121.0,3.4,11.3,246.0,84.09,70.12
2018,5,6,7,15,503.0,113.0,3.3,11.75,324.0,76.48,63.02
2018,5,6,7,30,656.0,105.0,3.2,12.2,402.0,91.46,57.07
2018,5,6,7,45,707.0,105.0,3.15,12.65,459.0,132.11,77.4
2018,5,6,8,0,758.0,105.0,3.1,13.1,516.0,184.02,114.68
2018,5,6,8,15,802.5,101.0,3.1,13.6,571.5,230.67,152.48
2018,5,6,8,30,847.0,97.0,3.1,14.1,627.0,282.01,196.61
2018,5,6,8,45,847.5,105.0,3.1,14.55,667.0,334.26,243.62
2018,5,6,9,0,848.0,113.0,3.1,15.0,707.0,386.21,289.74
2018,5,6,9,15,810.5,137.5,3.2,15.45,731.0,436.22,333.68
2018,5,6,9,30,773.0,162.0,3.3,15.9,755.0,482.12,372.77
2018,5,6,9,45,790.0,163.0,3.4,16.35,792.0,530.96,412.71
2018,5,6,10,0,807.0,164.0,3.5,16.8,829.0,580.41,452.12
2018,5,6,10,15,870.0,136.5,3.6,17.15,874.5,634.98,495.23
2018,5,6,10,30,933.0,109.0,3.7,17.5,920.0,690.81,538.62
2018,5,6,10,45,846.5,164.0,3.85,17.8,912.5,719.64,559.18
2018,5,6,11,0,760.0,219.0,4.0,18.1,905.0,742.1,574.41
2018,5,6,11,15,771.0,216.0,4.15,18.3,920.5,779.98,602.68
2018,5,6,11,30,782.0,213.0,4.3,18.5,936.0,816.76,629.74
2018,5,6,11,45,713.0,249.5,4.4,18.7,911.5,823.27,633.09
2018,5,6,12,0,644.0,286.0,4.5,18.9,887.0,824.22,632.51
2018,5,6,12,15,541.5,340.0,4.55,18.9,844.0,808.58,619.18
2018,5,6,12,30,439.0,394.0,4.6,18.9,801.0,786.37,601.02
2018,5,6,12,45,469.5,373.5,4.7,18.9,804.5,810.05,619.99
2018,5,6,13,0,500.0,353.0,4.8,18.9,808.0,832.45,637.87
2018,5,6,13,15,608.5,292.5,4.7,18.7,835.5,887.78,680.78
2018,5,6,13,30,717.0,232.0,4.6,18.5,863.0,942.23,721.57
2018,5,6,13,45,484.0,305.0,4.55,18.3,725.5,799.25,616.19
2018,5,6,14,0,251.0,378.0,4.5,18.1,588.0,646.23,500.12
2018,5,6,14,15,264.0,366.0,4.4,17.75,580.0,650.57,505.62
2018,5,6,14,30,277.0,354.0,4.3,17.4,572.0,653.57,509.43
2018,5,6,14,45,320.5,326.0,4.2,17.05,566.5,666.5,521.86
2018,5,6,15,0,364.0,298.0,4.1,16.7,561.0,676.78,532.47
2018,5,6,15,15,370.0,273.0,4.1,16.7,526.5,652.67,516.37
2018,5,6,15,30,376.0,248.0,4.1,16.7,492.0,626.55,498.86
2018,5,6,15,45,331.5,232.5,4.0,15.9,436.0,564.58,453.75
2018,5,6,16,0,287.0,217.0,3.9,15.1,380.0,503.29,408.31
2018,5,6,16,15,192.0,197.0,3.9,14.7,302.0,381.67,312.6
2018,5,6,16,30,97.0,177.0,3.9,14.3,224.0,278.49,228.51
2018,5,6,16,45,152.5,155.0,3.9,13.9,218.5,295.24,245.27
2018,5,6,17,0,208.0,133.0,3.9,13.5,213.0,319.86,267.69
2018,5,6,17,15,332.5,107.5,3.8,13.15,214.0,384.48,323.43
2018,5,6,17,30,457.0,82.0,3.7,12.8,215.0,424.08,357.2
2018,5,6,17,45,406.5,70.5,3.65,12.45,171.0,361.08,303.57
2018,5,6,18,0,356.0,59.0,3.6,12.1,127.0,301.76,251.51
2018,5,6,18,15,275.0,47.5,3.5,11.9,90.5,230.43,187.55
2018,5,6,18,30,194.0,36.0,3.4,11.7,54.0,167.39,124.96
2018,5,6,18,45,107.0,21.5,3.3,11.45,30.5,88.65,0.0
2018,5,6,19,0,20.0,7.0,3.2,11.2,7.0,14.6,0.0
2018,5,6,19,15,10.0,3.5,3.2,11.1,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,7,4,45,5.0,1.0,1.95,8.25,1.0,0.0,0.0
2018,5,7,5,0,10.0,2.0,1.9,8.3,2.0,0.0,0.0
2018,5,7,5,15,111.5,14.5,2.1,8.95,22.0,13.82,0.0
2018,5,7,5,30,213.0,27.0,2.3,9.6,42.0,21.42,7.18
2018,5,7,5,45,329.5,38.0,2.5,10.25,82.5,30.57,20.85
2018,5,7,6,0,446.0,49.0,2.7,10.9,123.0,38.07,28.3
2018,5,7,6,15,520.0,56.5,2.6,11.5,172.0,42.0,32.17
2018,5,7,6,30,594.0,64.0,2.5,12.1,221.0,45.79,35.7
2018,5,7,6,45,642.5,70.0,2.4,12.7,273.0,48.13,37.75
2018,5,7,7,0,691.0,76.0,2.3,13.3,325.0,50.35,39.57
2018,5,7,7,15,725.5,80.5,2.25,13.9,378.0,51.27,40.17
2018,5,7,7,30,760.0,85.0,2.2,14.5,431.0,88.32,50.39
2018,5,7,7,45,785.0,89.0,2.1,15.05,482.5,134.73,75.25
2018,5,7,8,0,810.0,93.0,2.0,15.6,534.0,184.06,111.11
2018,5,7,8,15,829.5,96.0,2.0,16.25,583.0,234.27,152.5
2018,5,7,8,30,849.0,99.0,2.0,16.9,632.0,286.45,197.49
2018,5,7,8,45,863.5,102.0,1.95,17.55,677.0,345.14,247.92
2018,5,7,9,0,878.0,105.0,1.9,18.2,722.0,398.27,293.29
2018,5,7,9,15,891.0,105.5,1.9,18.75,762.0,449.52,336.41
2018,5,7,9,30,904.0,106.0,1.9,19.3,802.0,501.11,378.52
2018,5,7,9,45,914.5,106.0,1.85,19.85,836.0,551.16,417.96
2018,5,7,10,0,925.0,106.0,1.8,20.4,870.0,600.88,455.77
2018,5,7,10,15,930.0,108.0,1.8,20.95,897.5,648.48,491.02
2018,5,7,10,30,935.0,110.0,1.8,21.5,925.0,694.88,524.31
2018,5,7,10,45,938.5,111.5,1.8,22.05,945.0,738.44,554.66
2018,5,7,11,0,942.0,113.0,1.8,22.6,965.0,780.3,582.06
2018,5,7,11,15,944.5,113.5,1.9,22.9,978.0,818.65,607.36
2018,5,7,11,30,947.0,114.0,2.0,23.2,991.0,854.9,631.12
2018,5,7,11,45,948.0,114.0,2.1,23.5,996.0,887.22,652.18
2018,5,7,12,0,949.0,114.0,2.2,23.8,1001.0,917.04,671.58
2018,5,7,12,15,947.0,115.0,2.35,23.9,998.0,942.57,689.18
2018,5,7,12,30,945.0,116.0,2.5,24.0,995.0,965.24,704.99
2018,5,7,12,45,940.5,117.0,2.6,24.15,983.5,982.67,716.89
2018,5,7,13,0,936.0,118.0,2.7,24.3,972.0,997.0,726.9
2018,5,7,13,15,875.5,149.0,2.75,24.3,935.5,985.01,719.92
2018,5,7,13,30,815.0,180.0,2.8,24.3,899.0,978.31,716.71
2018,5,7,13,45,805.0,178.0,2.9,24.3,871.5,975.15,716.29
2018,5,7,14,0,795.0,176.0,3.0,24.3,844.0,968.95,713.92
2018,5,7,14,15,806.5,161.0,3.05,24.15,817.0,966.93,714.47
2018,5,7,14,30,818.0,146.0,3.1,24.0,790.0,961.44,712.8
2018,5,7,14,45,840.5,129.5,3.2,23.9,763.5,961.18,715.03
2018,5,7,15,0,863.0,113.0,3.3,23.8,737.0,948.78,709.18
2018,5,7,15,15,858.0,107.5,3.3,23.8,697.0,935.8,702.14
2018,5,7,15,30,853.0,102.0,3.3,23.8,657.0,911.84,687.73
2018,5,7,15,45,836.5,98.5,3.55,23.05,609.5,877.27,669.49
2018,5,7,16,0,820.0,95.0,3.8,22.3,562.0,840.68,649.28
2018,5,7,16,15,798.5,90.5,3.9,21.65,511.0,796.89,622.33
2018,5,7,16,30,777.0,86.0,4.0,21.0,460.0,751.82,593.78
2018,5,7,16,45,746.5,82.0,4.15,20.35,408.0,699.33,559.02
2018,5,7,17,0,716.0,78.0,4.3,19.7,356.0,650.73,526.02
2018,5,7,17,15,671.5,72.0,4.3,18.8,303.0,586.38,479.66
2018,5,7,17,30,627.0,66.0,4.3,17.9,250.0,523.79,431.52
2018,5,7,17,45,561.0,60.0,4.3,16.95,200.0,449.86,371.73
2018,5,7,18,0,495.0,54.0,4.3,16.0,150.0,380.14,312.65
2018,5,7,18,15,392.5,44.5,4.2,15.25,106.5,291.42,235.36
2018,5,7,18,30,290.0,35.0,4.1,14.5,63.0,211.12,158.68
2018,5,7,18,45,168.0,21.5,4.0,13.7,35.5,116.44,0.0
2018,5,7,19,0,46.0,8.0,3.9,12.9,8.0,25.94,0.0
2018,5,7,19,15,23.0,4.0,3.85,12.65,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,8,4,45,7.0,1.0,3.1,9.45,1.0,0.0,0.0
2018,5,8,5,0,14.0,2.0,3.2,9.6,2.0,0.0,0.0
2018,5,8,5,15,130.5,14.5,3.35,10.05,23.5,13.82,0.0
2018,5,8,5,30,247.0,27.0,3.5,10.5,45.0,22.47,8.93
2018,5,8,5,45,360.5,36.0,3.65,10.9,85.0,28.48,19.06
2018,5,8,6,0,474.0,45.0,3.8,11.3,125.0,34.26,24.89
2018,5,8,6,15,543.0,52.0,3.85,11.8,173.5,37.99,28.54
2018,5,8,6,30,612.0,59.0,3.9,12.3,222.0,41.57,31.86
2018,5,8,6,45,657.0,64.5,3.95,12.8,273.5,43.73,33.77
2018,5,8,7,0,702.0,70.0,4.0,13.3,325.0,50.46,39.66
2018,5,8,7,15,733.0,74.0,4.05,13.75,376.5,51.44,40.33
2018,5,8,7,30,764.0,78.0,4.1,14.2,428.0,85.24,46.7
2018,5,8,7,45,786.0,82.0,4.15,14.65,478.0,131.6,72.49
2018,5,8,8,0,808.0,86.0,4.2,15.1,528.0,180.54,108.94
2018,5,8,8,15,823.5,90.0,4.15,15.15,575.0,230.59,151.4
2018,5,8,8,30,839.0,94.0,4.1,15.2,622.0,282.21,197.29
2018,5,8,8,45,850.5,97.0,4.0,15.25,665.0,339.49,248.29
2018,5,8,9,0,862.0,100.0,3.9,15.3,708.0,390.78,294.14
2018,5,8,9,15,871.5,102.5,3.8,15.2,746.5,441.33,338.77
2018,5,8,9,30,881.0,105.0,3.7,15.1,785.0,491.93,382.36
2018,5,8,9,45,887.5,107.5,3.65,15.05,817.5,540.88,423.58
2018,5,8,10,0,894.0,110.0,3.6,15.0,850.0,589.19,463.21
2018,5,8,10,15,900.5,111.0,3.6,15.15,877.0,635.42,500.05
2018,5,8,10,30,907.0,112.0,3.6,15.3,904.0,680.6,535.22
2018,5,8,10,45,912.0,112.5,3.6,15.45,924.0,723.1,567.61
2018,5,8,11,0,917.0,113.0,3.6,15.6,944.0,764.07,597.25
2018,5,8,11,15,921.5,111.5,3.65,16.25,956.5,801.17,622.02
2018,5,8,11,30,926.0,110.0,3.7,16.9,969.0,836.32,645.17
2018,5,8,11,45,907.5,123.0,3.75,17.55,968.5,863.77,662.73
2018,5,8,12,0,889.0,136.0,3.8,18.2,968.0,887.91,677.92
2018,5,8,12,15,860.0,154.5,3.85,18.75,957.5,904.62,688.22
2018,5,8,12,30,831.0,173.0,3.9,19.3,947.0,924.84,701.01
2018,5,8,12,45,879.0,140.0,3.9,19.9,950.5,949.85,716.64
2018,5,8,13,0,927.0,107.0,3.9,20.5,954.0,978.93,734.94
2018,5,8,13,15,923.5,106.0,4.1,20.65,936.0,988.68,742.62
2018,5,8,13,30,920.0,105.0,4.3,20.8,918.0,995.25,748.39
2018,5,8,13,45,914.5,104.0,4.45,21.0,893.0,996.68,750.39
2018,5,8,14,0,909.0,103.0,4.6,21.2,868.0,994.9,750.83
2018,5,8,14,15,902.0,101.0,4.8,20.95,836.5,987.42,749.21
2018,5,8,14,30,895.0,99.0,5.0,20.7,805.0,976.81,745.46
2018,5,8,14,45,885.0,97.0,5.2,20.5,767.5,960.29,737.42
2018,5,8,15,0,875.0,95.0,5.4,20.3,730.0,940.9,727.29
2018,5,8,15,15,862.0,93.0,5.4,20.3,687.5,915.99,711.34
2018,5,8,15,30,849.0,91.0,5.4,20.3,645.0,888.63,693.65
2018,5,8,15,45,830.5,89.0,5.5,19.5,598.0,854.1,673.35
2018,5,8,16,0,812.0,87.0,5.6,18.7,551.0,825.17,656.81
2018,5,8,16,15,786.5,84.5,5.4,18.3,500.5,780.61,625.87
2018,5,8,16,30,761.0,82.0,5.2,17.9,450.0,735.07,593.85
2018,5,8,16,45,728.0,78.5,5.0,17.5,398.5,681.76,555.36
2018,5,8,17,0,695.0,75.0,4.8,17.1,347.0,632.19,518.99
2018,5,8,17,15,650.5,70.0,4.6,16.6,295.5,569.88,471.8
2018,5,8,17,30,606.0,65.0,4.4,16.1,244.0,509.39,423.38
2018,5,8,17,45,540.5,58.5,4.2,15.65,195.0,435.99,362.37
2018,5,8,18,0,475.0,52.0,4.0,15.2,146.0,366.94,302.83
2018,5,8,18,15,377.5,43.0,3.85,14.7,104.0,282.46,228.81
2018,5,8,18,30,280.0,34.0,3.7,14.2,62.0,206.18,156.37
2018,5,8,18,45,163.0,21.5,3.55,13.75,35.5,115.03,0.0
2018,5,8,19,0,46.0,9.0,3.4,13.3,9.0,26.96,0.0
2018,5,8,19,15,23.0,4.5,3.35,13.05,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,9,4,45,8.0,1.0,3.15,10.1,1.0,0.0,0.0
2018,5,9,5,0,16.0,2.0,3.2,10.1,2.0,0.0,0.0
2018,5,9,5,15,142.5,14.5,3.4,10.55,24.5,13.82,0.0
2018,5,9,5,30,269.0,27.0,3.6,11.0,47.0,22.3,9.69
2018,5,9,5,45,385.0,36.0,3.75,11.5,89.0,28.34,18.96
2018,5,9,6,0,501.0,45.0,3.9,12.0,131.0,34.15,24.74
2018,5,9,6,15,571.5,51.0,4.0,12.45,180.5,37.06,27.65
2018,5,9,6,30,642.0,57.0,4.1,12.9,230.0,39.9,30.29
2018,5,9,6,45,687.5,61.5,4.15,13.35,282.5,45.49,35.26
2018,5,9,7,0,733.0,66.0,4.2,13.8,335.0,47.15,36.61
2018,5,9,7,15,764.5,70.5,4.25,14.25,388.0,48.69,37.8
2018,5,9,7,30,796.0,75.0,4.3,14.7,441.0,86.63,45.91
2018,5,9,7,45,818.5,78.0,4.35,15.1,492.0,133.92,72.61
2018,5,9,8,0,841.0,81.0,4.4,15.5,543.0,183.82,110.08
2018,5,9,8,15,857.5,83.5,4.45,15.8,591.0,241.55,158.84
2018,5,9,8,30,874.0,86.0,4.5,16.1,639.0,293.65,205.09
2018,5,9,8,45,887.0,88.5,4.55,16.45,683.5,346.03,252.18
2018,5,9,9,0,900.0,91.0,4.6,16.8,728.0,399.19,299.47
2018,5,9,9,15,911.5,93.0,4.65,17.05,768.5,451.91,345.66
2018,5,9,9,30,923.0,95.0,4.7,17.3,809.0,504.85,390.92
2018,5,9,9,45,932.0,95.0,4.7,17.6,842.5,554.82,432.62
2018,5,9,10,0,941.0,95.0,4.7,17.9,876.0,604.3,472.78
2018,5,9,10,15,946.0,96.5,4.75,18.15,903.0,651.97,510.74
2018,5,9,10,30,951.0,98.0,4.8,18.4,930.0,698.39,546.86
2018,5,9,10,45,955.0,98.5,4.8,18.65,950.0,741.81,579.79
2018,5,9,11,0,959.0,99.0,4.8,18.9,970.0,783.53,609.09
2018,5,9,11,15,960.5,100.0,4.8,19.1,982.5,821.92,635.59
2018,5,9,11,30,962.0,101.0,4.8,19.3,995.0,858.1,660.34
2018,5,9,11,45,961.5,102.5,4.8,19.45,1000.0,890.76,682.6
2018,5,9,12,0,961.0,104.0,4.8,19.6,1005.0,920.84,702.97
2018,5,9,12,15,957.5,105.5,4.75,19.7,1001.0,945.59,719.38
2018,5,9,12,30,954.0,107.0,4.7,19.8,997.0,967.41,733.75
2018,5,9,12,45,947.0,109.5,4.65,19.9,985.0,983.98,744.54
2018,5,9,13,0,940.0,112.0,4.6,20.0,973.0,997.37,753.25
2018,5,9,13,15,936.5,111.5,4.65,20.0,955.0,1007.86,761.26
2018,5,9,13,30,933.0,111.0,4.7,20.0,937.0,1015.13,767.24
2018,5,9,13,45,927.5,109.0,4.75,20.0,911.0,1015.67,768.8
2018,5,9,14,0,922.0,107.0,4.8,20.0,885.0,1012.93,768.28
2018,5,9,14,15,913.5,106.5,4.85,19.85,853.0,1005.67,765.27
2018,5,9,14,30,905.0,106.0,4.9,19.7,821.0,995.29,760.26
2018,5,9,14,45,894.0,104.5,4.95,19.55,783.0,978.4,750.82
2018,5,9,15,0,883.0,103.0,5.0,19.4,745.0,958.65,739.44
2018,5,9,15,15,870.0,100.0,5.0,19.4,701.5,932.6,722.85
2018,5,9,15,30,857.0,97.0,5.0,19.4,658.0,904.04,704.48
2018,5,9,15,45,839.0,95.0,5.1,18.7,611.0,877.52,690.04
2018,5,9,16,0,821.0,93.0,5.2,18.0,564.0,841.34,668.25
2018,5,9,16,15,796.5,90.0,5.2,17.55,513.0,796.77,638.63
2018,5,9,16,30,772.0,87.0,5.2,17.1,462.0,751.11,607.67
2018,5,9,16,45,740.0,83.0,5.15,16.6,410.0,697.57,569.88
2018,5,9,17,0,708.0,79.0,5.1,16.1,358.0,648.05,534.28
2018,5,9,17,15,663.0,74.0,4.9,15.55,305.5,584.84,486.35
2018,5,9,17,30,618.0,69.0,4.7,15.0,253.0,523.4,437.06
2018,5,9,17,45,551.0,62.5,4.45,14.45,203.0,448.37,374.53
2018,5,9,18,0,484.0,56.0,4.2,13.9,153.0,377.63,313.36
2018,5,9,18,15,382.0,46.5,4.0,13.4,109.5,289.26,235.79
2018,5,9,18,30,280.0,37.0,3.8,12.9,66.0,211.0,162.05
2018,5,9,18,45,162.0,23.0,3.55,12.4,37.5,117.71,11.72
2018,5,9,19,0,44.0,9.0,3.3,11.9,9.0,26.24,0.0
2018,5,9,19,15,22.0,4.5,3.25,11.75,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,10,4,45,5.0,1.0,1.7,9.0,1.0,0.0,0.0
2018,5,10,5,0,10.0,2.0,1.7,9.1,2.0,0.0,0.0
2018,5,10,5,15,96.0,15.0,2.0,9.7,22.0,14.3,0.0
2018,5,10,5,30,182.0,28.0,2.3,10.3,42.0,22.04,10.28
2018,5,10,5,45,244.5,40.5,2.55,10.9,74.5,31.24,21.62
2018,5,10,6,0,307.0,53.0,2.8,11.5,107.0,40.04,30.07
2018,5,10,6,15,379.5,65.0,2.85,11.95,153.5,48.08,37.6
2018,5,10,6,30,452.0,77.0,2.9,12.4,200.0,55.77,44.6
2018,5,10,6,45,533.0,82.5,2.9,12.85,257.5,57.48,46.08
2018,5,10,7,0,614.0,88.0,2.9,13.3,315.0,58.9,47.17
2018,5,10,7,15,678.0,89.0,2.95,13.8,374.0,56.85,45.12
2018,5,10,7,30,742.0,90.0,3.0,14.3,433.0,98.18,56.24
2018,5,10,7,45,768.5,93.5,3.05,14.8,484.0,143.4,82.24
2018,5,10,8,0,795.0,97.0,3.1,15.3,535.0,191.71,118.41
2018,5,10,8,15,813.0,100.0,3.15,15.8,582.5,240.78,159.72
2018,5,10,8,30,831.0,103.0,3.2,16.3,630.0,291.67,204.31
2018,5,10,8,45,829.0,112.0,3.25,16.8,669.0,342.91,250.01
2018,5,10,9,0,827.0,121.0,3.3,17.3,708.0,393.63,294.54
2018,5,10,9,15,740.5,169.0,3.3,17.7,716.0,436.59,332.68
2018,5,10,9,30,654.0,217.0,3.3,18.1,724.0,475.69,365.62
2018,5,10,9,45,596.0,258.5,3.3,18.55,735.5,515.59,397.17
2018,5,10,10,0,538.0,300.0,3.3,19.0,747.0,550.56,423.6
2018,5,10,10,15,536.5,314.0,3.25,19.25,772.0,590.09,453.22
2018,5,10,10,30,535.0,328.0,3.2,19.5,797.0,628.97,481.62
2018,5,10,10,45,526.0,343.0,3.2,19.8,813.0,662.86,505.8
2018,5,10,11,0,517.0,358.0,3.2,20.1,829.0,695.4,528.54
2018,5,10,11,15,539.0,354.5,3.2,20.3,851.0,733.92,556.1
2018,5,10,11,30,561.0,351.0,3.2,20.5,873.0,772.7,583.45
2018,5,10,11,45,578.0,343.5,3.2,20.65,884.0,803.7,605.23
2018,5,10,12,0,595.0,336.0,3.2,20.8,895.0,833.94,626.35
2018,5,10,12,15,642.0,303.5,3.35,20.75,905.0,864.98,650.38
2018,5,10,12,30,689.0,271.0,3.5,20.7,915.0,897.34,675.25
2018,5,10,12,45,747.5,232.0,3.6,20.65,923.5,932.28,700.92
2018,5,10,13,0,806.0,193.0,3.7,20.6,932.0,960.36,720.84
2018,5,10,13,15,758.5,215.5,3.85,20.45,900.5,957.45,720.48
2018,5,10,13,30,711.0,238.0,4.0,20.3,869.0,946.5,714.94
2018,5,10,13,45,723.0,224.0,4.1,20.2,850.0,952.5,720.72
2018,5,10,14,0,735.0,210.0,4.2,20.1,831.0,955.5,724.45
2018,5,10,14,15,798.5,167.5,4.3,19.95,819.5,969.09,735.77
2018,5,10,14,30,862.0,125.0,4.4,19.8,808.0,975.57,742.28
2018,5,10,14,45,861.5,117.5,4.45,19.6,773.0,962.76,735.75
2018,5,10,15,0,861.0,110.0,4.5,19.4,738.0,946.77,727.23
2018,5,10,15,15,847.0,107.5,4.5,19.4,695.0,928.81,716.41
2018,5,10,15,30,833.0,105.0,4.5,19.4,652.0,900.34,698.24
2018,5,10,15,45,814.5,102.0,4.55,18.8,604.5,864.98,677.06
2018,5,10,16,0,796.0,99.0,4.6,18.2,557.0,827.76,654.2
2018,5,10,16,15,771.5,95.0,4.6,17.7,506.5,782.65,624.54
2018,5,10,16,30,747.0,91.0,4.6,17.2,456.0,736.5,593.53
2018,5,10,16,45,711.5,87.0,4.65,16.75,403.5,684.96,557.79
2018,5,10,17,0,676.0,83.0,4.7,16.3,351.0,630.15,518.48
2018,5,10,17,15,631.5,78.5,4.7,15.65,300.5,569.02,472.89
2018,5,10,17,30,587.0,74.0,4.7,15.0,250.0,509.61,425.73
2018,5,10,17,45,518.0,66.5,4.75,14.35,200.0,433.15,362.73
2018,5,10,18,0,449.0,59.0,4.8,13.7,150.0,361.18,300.98
2018,5,10,18,15,348.5,49.0,4.65,13.15,107.5,273.15,223.61
2018,5,10,18,30,248.0,39.0,4.5,12.6,65.0,198.21,153.41
2018,5,10,18,45,141.5,24.0,4.35,12.1,37.0,110.86,24.05
2018,5,10,19,0,35.0,9.0,4.2,11.6,9.0,22.68,0.0
2018,5,10,19,15,17.5,4.5,4.15,11.4,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,11,4,45,14.0,2.5,2.0,9.1,2.0,0.0,0.0
2018,5,11,5,0,28.0,5.0,2.1,9.2,4.0,0.0,0.0
2018,5,11,5,15,109.0,16.5,2.5,9.8,23.5,15.73,0.0
2018,5,11,5,30,190.0,28.0,2.9,10.4,43.0,21.99,10.8
2018,5,11,5,45,252.5,41.0,3.25,11.0,76.5,31.58,21.96
2018,5,11,6,0,315.0,54.0,3.6,11.6,110.0,40.76,30.72
2018,5,11,6,15,380.5,64.5,3.9,12.2,154.0,47.62,37.16
2018,5,11,6,30,446.0,75.0,4.2,12.8,198.0,54.12,43.06
2018,5,11,6,45,467.5,89.5,4.55,13.35,242.0,63.18,51.06
2018,5,11,7,0,489.0,104.0,4.9,13.9,286.0,71.69,58.41
2018,5,11,7,15,505.0,119.0,4.95,14.55,331.0,80.03,65.44
2018,5,11,7,30,521.0,134.0,5.0,15.2,376.0,117.81,78.15
2018,5,11,7,45,531.0,147.5,5.05,15.8,418.5,158.24,103.99
2018,5,11,8,0,541.0,161.0,5.1,16.4,461.0,200.07,136.09
2018,5,11,8,15,571.5,169.0,5.15,17.0,510.5,242.15,170.26
2018,5,11,8,30,602.0,177.0,5.2,17.6,560.0,288.29,209.07
2018,5,11,8,45,604.5,192.0,5.25,18.15,599.5,334.62,249.2
2018,5,11,9,0,607.0,207.0,5.3,18.7,639.0,381.15,288.93
2018,5,11,9,15,605.0,224.5,5.35,19.15,675.0,427.98,328.21
2018,5,11,9,30,603.0,242.0,5.4,19.6,711.0,474.36,366.16
2018,5,11,9,45,742.0,188.0,5.45,20.05,789.5,532.29,412.74
2018,5,11,10,0,881.0,134.0,5.5,20.5,868.0,607.25,472.01
2018,5,11,10,15,894.0,132.5,5.55,20.8,898.0,654.78,509.42
2018,5,11,10,30,907.0,131.0,5.6,21.1,928.0,701.81,545.73
2018,5,11,10,45,938.5,117.5,5.6,21.45,958.0,750.45,582.57
2018,5,11,11,0,970.0,104.0,5.6,21.8,988.0,799.15,617.05
2018,5,11,11,15,973.5,104.0,5.6,22.05,1001.5,838.5,644.02
2018,5,11,11,30,977.0,104.0,5.6,22.3,1015.0,875.74,669.33
2018,5,11,11,45,978.5,103.5,5.55,22.55,1020.0,908.59,691.12
2018,5,11,12,0,980.0,103.0,5.5,22.8,1025.0,938.89,711.0
2018,5,11,12,15,977.5,103.5,5.5,23.0,1021.0,963.95,727.64
2018,5,11,12,30,975.0,104.0,5.5,23.2,1017.0,986.03,742.26
2018,5,11,12,45,971.5,104.5,5.45,23.45,1005.5,1004.13,753.69
2018,5,11,13,0,968.0,105.0,5.4,23.7,994.0,1019.05,763.02
2018,5,11,13,15,965.0,104.0,5.45,23.8,976.0,1029.69,770.74
2018,5,11,13,30,962.0,103.0,5.5,23.9,958.0,1037.02,776.38
2018,5,11,13,45,957.0,102.0,5.55,24.05,932.5,1039.1,778.44
2018,5,11,14,0,952.0,101.0,5.6,24.2,907.0,1037.84,778.42
2018,5,11,14,15,946.0,99.5,5.65,24.2,875.5,1031.76,775.74
2018,5,11,14,30,940.0,98.0,5.7,24.2,844.0,1022.43,770.98
2018,5,11,14,45,931.0,96.0,5.8,24.15,806.0,1006.49,762.29
2018,5,11,15,0,922.0,94.0,5.9,24.1,768.0,987.52,751.56
2018,5,11,15,15,909.5,92.0,5.9,24.1,724.0,962.38,735.79
2018,5,11,15,30,897.0,90.0,5.9,24.1,680.0,934.62,718.2
2018,5,11,15,45,882.5,86.5,5.75,23.85,632.0,900.87,696.18
2018,5,11,16,0,868.0,83.0,5.6,23.6,584.0,864.94,672.53
2018,5,11,16,15,849.0,79.5,5.35,23.25,533.5,830.44,649.49
2018,5,11,16,30,830.0,76.0,5.1,22.9,483.0,787.11,619.78
2018,5,11,16,45,804.0,71.5,4.8,22.55,430.0,735.82,583.55
2018,5,11,17,0,778.0,67.0,4.5,22.2,377.0,684.03,546.35
2018,5,11,17,15,739.5,62.5,4.3,21.5,323.5,623.16,502.52
2018,5,11,17,30,701.0,58.0,4.1,20.8,270.0,563.37,458.03
2018,5,11,17,45,643.5,53.0,3.9,20.1,219.0,492.34,401.24
2018,5,11,18,0,586.0,48.0,3.7,19.4,168.0,429.53,348.35
2018,5,11,18,15,491.0,40.5,3.55,18.7,122.0,343.11,274.44
2018,5,11,18,30,396.0,33.0,3.4,18.0,76.0,264.68,202.15
2018,5,11,18,45,244.0,22.0,3.25,17.3,44.0,155.09,49.18
2018,5,11,19,0,92.0,11.0,3.1,16.6,12.0,47.7,0.0
2018,5,11,19,15,46.0,5.5,3.0,16.3,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,12,4,45,18.0,3.0,1.8,10.5,2.5,0.0,0.0
2018,5,12,5,0,36.0,6.0,1.8,10.7,5.0,0.0,0.0
2018,5,12,5,15,168.5,17.5,1.95,11.65,29.5,16.68,0.0
2018,5,12,5,30,301.0,29.0,2.1,12.6,54.0,23.8,12.5
2018,5,12,5,45,409.5,37.0,2.25,13.55,96.0,28.86,19.42
2018,5,12,6,0,518.0,45.0,2.4,14.5,138.0,33.77,24.23
2018,5,12,6,15,585.0,51.0,2.55,15.15,188.0,36.73,27.08
2018,5,12,6,30,652.0,57.0,2.7,15.8,238.0,43.43,33.07
2018,5,12,6,45,697.0,62.0,2.9,16.5,291.0,45.59,34.89
2018,5,12,7,0,742.0,67.0,3.1,17.2,344.0,47.66,36.53
2018,5,12,7,15,774.0,70.5,3.1,17.8,397.0,48.41,36.98
2018,5,12,7,30,806.0,74.0,3.1,18.4,450.0,93.01,47.55
2018,5,12,7,45,829.5,76.5,3.15,19.0,501.5,140.51,75.5
2018,5,12,8,0,853.0,79.0,3.2,19.6,553.0,197.87,119.06
2018,5,12,8,15,870.5,81.5,3.15,20.15,602.0,249.16,161.9
2018,5,12,8,30,888.0,84.0,3.1,20.7,651.0,302.07,207.66
2018,5,12,8,45,900.0,86.5,3.0,21.2,695.0,354.69,253.53
2018,5,12,9,0,912.0,89.0,2.9,21.7,739.0,407.99,299.17
2018,5,12,9,15,918.0,92.5,2.85,22.05,777.5,460.1,343.06
2018,5,12,9,30,924.0,96.0,2.8,22.4,816.0,511.9,385.38
2018,5,12,9,45,927.0,100.0,2.75,22.7,848.5,562.06,425.22
2018,5,12,10,0,930.0,104.0,2.7,23.0,881.0,611.23,463.04
2018,5,12,10,15,934.5,106.0,2.75,23.2,907.5,658.43,498.91
2018,5,12,10,30,939.0,108.0,2.8,23.4,934.0,704.37,533.0
2018,5,12,10,45,942.5,108.5,2.85,23.6,953.5,746.89,563.94
2018,5,12,11,0,946.0,109.0,2.9,23.8,973.0,787.69,591.59
2018,5,12,11,15,947.5,110.0,2.95,23.95,985.0,825.55,616.8
2018,5,12,11,30,949.0,111.0,3.0,24.1,997.0,861.24,640.41
2018,5,12,11,45,949.0,111.0,3.05,24.2,1001.0,892.49,661.05
2018,5,12,12,0,949.0,111.0,3.1,24.3,1005.0,921.2,679.99
2018,5,12,12,15,943.0,114.0,3.2,24.35,1000.5,944.82,696.05
2018,5,12,12,30,937.0,117.0,3.3,24.4,996.0,965.49,710.24
2018,5,12,12,45,926.5,121.5,3.4,24.4,982.5,980.45,720.92
2018,5,12,13,0,916.0,126.0,3.5,24.4,969.0,992.25,729.66
2018,5,12,13,15,911.5,125.5,3.65,24.35,951.0,1001.62,737.44
2018,5,12,13,30,907.0,125.0,3.8,24.3,933.0,1007.85,743.27
2018,5,12,13,45,900.0,124.0,3.95,24.25,907.0,1008.0,745.2
2018,5,12,14,0,893.0,123.0,4.1,24.2,881.0,1004.97,745.18
2018,5,12,14,15,884.0,121.0,4.25,23.95,848.0,995.84,741.74
2018,5,12,14,30,875.0,119.0,4.4,23.7,815.0,983.64,736.34
2018,5,12,14,45,862.5,117.5,4.55,23.45,776.5,965.7,727.25
2018,5,12,15,0,850.0,116.0,4.7,23.2,738.0,953.3,722.28
2018,5,12,15,15,835.5,113.0,4.7,23.2,695.0,926.44,705.41
2018,5,12,15,30,821.0,110.0,4.7,23.2,652.0,897.16,686.9
2018,5,12,15,45,801.0,107.5,5.0,22.2,605.0,861.3,668.19
2018,5,12,16,0,781.0,105.0,5.3,21.2,558.0,823.66,647.42
2018,5,12,16,15,755.5,101.5,5.35,20.55,507.5,778.66,618.38
2018,5,12,16,30,730.0,98.0,5.4,19.9,457.0,736.95,591.17
2018,5,12,16,45,697.0,93.0,5.45,19.2,405.5,682.97,553.98
2018,5,12,17,0,664.0,88.0,5.5,18.5,354.0,629.2,515.89
2018,5,12,17,15,620.0,82.0,5.25,17.8,303.0,566.89,468.67
2018,5,12,17,30,576.0,76.0,5.0,17.1,252.0,506.3,420.37
2018,5,12,17,45,512.5,68.0,4.75,16.4,202.5,433.01,360.0
2018,5,12,18,0,449.0,60.0,4.5,15.7,153.0,363.79,300.89
2018,5,12,18,15,355.5,49.5,4.15,15.1,110.5,279.95,227.75
2018,5,12,18,30,262.0,39.0,3.8,14.5,68.0,205.2,159.28
2018,5,12,18,45,155.5,25.0,3.4,13.9,40.0,120.35,47.15
2018,5,12,19,0,49.0,11.0,3.0,13.3,12.0,30.39,0.0
2018,5,12,19,15,24.5,5.5,2.9,13.0,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,13,4,45,1.0,0.5,2.55,10.6,0.5,0.0,0.0
2018,5,13,5,0,2.0,1.0,2.7,10.8,1.0,0.95,0.0
2018,5,13,5,15,1.0,6.5,2.95,11.15,6.5,6.2,0.0
2018,5,13,5,30,0.0,12.0,3.2,11.5,12.0,11.12,3.04
2018,5,13,5,45,0.0,22.0,3.4,11.8,22.0,20.4,12.23
2018,5,13,6,0,0.0,32.0,3.6,12.1,32.0,29.7,20.88
2018,5,13,6,15,0.0,45.0,3.65,12.4,45.0,41.81,31.96
2018,5,13,6,30,0.0,58.0,3.7,12.7,58.0,53.94,42.92
2018,5,13,6,45,1.0,79.5,3.75,12.95,80.0,72.65,59.59
2018,5,13,7,0,2.0,101.0,3.8,13.2,102.0,91.0,75.67
2018,5,13,7,15,14.0,132.5,3.75,13.6,139.0,116.84,98.01
2018,5,13,7,30,26.0,164.0,3.7,14.0,176.0,137.69,109.52
2018,5,13,7,45,176.5,190.5,3.65,14.45,287.5,169.93,128.73
2018,5,13,8,0,327.0,217.0,3.6,14.9,399.0,217.25,159.75
2018,5,13,8,15,521.5,180.0,3.55,15.35,500.0,243.85,174.26
2018,5,13,8,30,716.0,143.0,3.5,15.8,601.0,293.93,210.91
2018,5,13,8,45,765.5,134.0,3.5,16.25,654.5,346.65,255.82
2018,5,13,9,0,815.0,125.0,3.5,16.7,708.0,397.95,299.61
2018,5,13,9,15,834.0,124.5,3.5,17.1,749.0,448.01,342.36
2018,5,13,9,30,853.0,124.0,3.5,17.5,790.0,503.55,388.15
2018,5,13,9,45,871.5,120.0,3.55,17.85,825.5,551.88,427.65
2018,5,13,10,0,890.0,116.0,3.6,18.2,861.0,600.58,466.48
2018,5,13,10,15,896.5,117.5,3.65,18.5,888.0,646.82,502.5
2018,5,13,10,30,903.0,119.0,3.7,18.8,915.0,692.04,536.9
2018,5,13,10,45,908.0,119.5,3.8,19.1,935.0,734.18,568.5
2018,5,13,11,0,913.0,120.0,3.9,19.4,955.0,774.8,597.32
2018,5,13,11,15,915.5,120.5,4.0,19.6,967.5,811.83,622.95
2018,5,13,11,30,918.0,121.0,4.1,19.8,980.0,846.86,647.05
2018,5,13,11,45,919.0,121.5,4.2,19.95,985.0,878.51,668.84
2018,5,13,12,0,920.0,122.0,4.3,20.1,990.0,907.8,688.97
2018,5,13,12,15,913.0,125.5,4.4,20.15,985.0,930.35,704.74
2018,5,13,12,30,906.0,129.0,4.5,20.2,980.0,950.02,718.92
2018,5,13,12,45,895.0,134.5,4.6,20.2,967.5,964.98,730.12
2018,5,13,13,0,884.0,140.0,4.7,20.2,955.0,976.88,739.38
2018,5,13,13,15,879.5,139.5,4.8,20.05,937.0,986.04,747.35
2018,5,13,13,30,875.0,139.0,4.9,19.9,919.0,992.17,753.39
2018,5,13,13,45,868.5,137.5,4.95,19.75,894.0,992.3,755.05
2018,5,13,14,0,862.0,136.0,5.0,19.6,869.0,989.35,754.76
2018,5,13,14,15,854.5,133.5,5.05,19.35,837.5,981.36,751.4
2018,5,13,14,30,847.0,131.0,5.1,19.1,806.0,978.99,752.12
2018,5,13,14,45,837.0,128.0,5.1,18.9,769.0,962.21,742.3
2018,5,13,15,0,827.0,125.0,5.1,18.7,732.0,942.62,730.64
2018,5,13,15,15,812.0,122.5,5.1,18.7,689.5,916.25,713.63
2018,5,13,15,30,797.0,120.0,5.1,18.7,647.0,887.54,694.94
2018,5,13,15,45,780.5,115.5,5.05,18.0,601.0,853.04,673.53
2018,5,13,16,0,764.0,111.0,5.0,17.3,555.0,816.64,650.47
2018,5,13,16,15,743.0,105.5,4.95,16.9,506.0,777.84,624.56
2018,5,13,16,30,722.0,100.0,4.9,16.5,457.0,733.79,594.29
2018,5,13,16,45,692.0,95.0,4.8,16.05,406.5,682.41,557.73
2018,5,13,17,0,662.0,90.0,4.7,15.6,356.0,631.05,520.37
2018,5,13,17,15,619.0,83.0,4.6,15.05,304.5,568.25,472.79
2018,5,13,17,30,576.0,76.0,4.5,14.5,253.0,507.13,424.08
2018,5,13,17,45,514.5,68.5,4.35,14.0,204.5,435.65,364.81
2018,5,13,18,0,453.0,61.0,4.2,13.5,156.0,368.0,306.62
2018,5,13,18,15,360.5,50.5,3.95,13.05,113.0,284.36,233.24
2018,5,13,18,30,268.0,40.0,3.7,12.6,70.0,209.76,164.74
2018,5,13,18,45,160.5,26.0,3.5,12.15,41.5,125.02,57.55
2018,5,13,19,0,53.0,12.0,3.3,11.7,13.0,33.06,0.0
2018,5,13,19,15,26.5,6.0,3.2,11.45,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
