Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,20,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,24,4,45,3.0,2.0,1.75,8.4,2.0,0.0,0.0
2018,5,24,5,0,6.0,4.0,1.8,8.6,4.0,3.81,0.0
2018,5,24,5,15,3.0,8.5,2.05,9.05,8.5,7.98,0.0
2018,5,24,5,30,0.0,13.0,2.3,9.5,13.0,12.04,4.71
2018,5,24,5,45,0.0,20.5,2.55,10.0,20.5,19.0,11.33
2018,5,24,6,0,0.0,28.0,2.8,10.5,28.0,25.97,17.82
2018,5,24,6,15,1.0,40.5,2.75,10.9,41.0,37.61,28.47
2018,5,24,6,30,2.0,53.0,2.7,11.3,54.0,49.27,38.99
2018,5,24,6,45,8.0,79.0,2.7,11.65,82.5,72.6,59.81
2018,5,24,7,0,14.0,105.0,2.7,12.0,111.0,94.66,79.15
2018,5,24,7,15,11.5,113.5,2.7,12.45,118.5,102.86,81.77
2018,5,24,7,30,9.0,122.0,2.7,12.9,126.0,111.3,88.26
2018,5,24,7,45,4.5,125.0,2.65,13.35,127.0,114.55,90.63
2018,5,24,8,0,0.0,128.0,2.6,13.8,128.0,117.17,92.52
2018,5,24,8,15,0.5,141.5,2.65,14.25,142.0,129.46,102.15
2018,5,24,8,30,1.0,155.0,2.7,14.7,156.0,141.85,111.75
2018,5,24,8,45,4.5,180.0,2.75,15.15,183.5,165.3,130.14
2018,5,24,9,0,8.0,205.0,2.8,15.6,211.0,189.19,148.69
2018,5,24,9,15,20.5,257.5,2.85,16.05,273.5,241.02,189.05
2018,5,24,9,30,33.0,310.0,2.9,16.5,336.0,286.78,224.04
2018,5,24,9,45,53.5,350.5,2.95,16.9,395.0,335.04,260.66
2018,5,24,10,0,74.0,391.0,3.0,17.3,454.0,385.8,298.73
2018,5,24,10,15,89.5,412.0,3.1,17.65,490.5,419.73,323.89
2018,5,24,10,30,105.0,433.0,3.2,18.0,527.0,455.28,350.14
2018,5,24,10,45,139.0,446.0,3.3,18.35,573.0,495.26,379.95
2018,5,24,11,0,173.0,459.0,3.4,18.7,619.0,542.07,414.53
2018,5,24,11,15,232.0,435.5,3.5,18.85,653.5,577.14,441.63
2018,5,24,11,30,291.0,412.0,3.6,19.0,688.0,617.66,472.7
2018,5,24,11,45,333.0,399.5,3.7,19.2,717.0,656.34,501.66
2018,5,24,12,0,375.0,387.0,3.8,19.4,746.0,696.24,531.35
2018,5,24,12,15,345.0,391.5,3.95,19.4,721.0,688.82,525.83
2018,5,24,12,30,315.0,396.0,4.1,19.4,696.0,679.05,518.81
2018,5,24,12,45,192.5,379.0,4.2,19.45,561.5,553.18,425.03
2018,5,24,13,0,70.0,362.0,4.3,19.5,427.0,418.61,322.18
2018,5,24,13,15,214.5,375.5,4.45,19.15,570.5,593.06,457.92
2018,5,24,13,30,359.0,389.0,4.6,18.8,714.0,754.54,579.52
2018,5,24,13,45,384.0,375.0,4.8,18.5,714.5,771.65,594.06
2018,5,24,14,0,409.0,361.0,5.0,18.2,715.0,797.62,615.68
2018,5,24,14,15,361.5,363.0,5.1,17.65,667.5,746.9,580.39
2018,5,24,14,30,314.0,365.0,5.2,17.1,620.0,705.59,551.49
2018,5,24,14,45,239.5,356.5,5.3,16.6,546.0,626.02,492.77
2018,5,24,15,0,165.0,348.0,5.4,16.1,472.0,532.74,422.41
2018,5,24,15,15,115.5,319.5,5.4,16.1,404.0,455.44,362.7
2018,5,24,15,30,66.0,291.0,5.4,16.1,336.0,364.68,291.33
2018,5,24,15,45,75.5,272.0,5.4,15.0,320.0,353.87,285.43
2018,5,24,16,0,85.0,253.0,5.4,13.9,304.0,342.28,278.63
2018,5,24,16,15,159.0,231.0,5.3,13.55,316.5,395.34,324.98
2018,5,24,16,30,233.0,209.0,5.2,13.2,329.0,443.49,366.91
2018,5,24,16,45,276.0,180.0,5.05,12.9,307.5,438.76,365.65
2018,5,24,17,0,319.0,151.0,4.9,12.6,286.0,429.85,360.88
2018,5,24,17,15,370.5,126.0,4.75,12.35,263.0,441.41,371.99
2018,5,24,17,30,422.0,101.0,4.6,12.1,240.0,433.91,367.12
2018,5,24,17,45,398.0,90.0,4.45,11.9,203.5,389.36,329.45
2018,5,24,18,0,374.0,79.0,4.3,11.7,167.0,346.12,291.64
2018,5,24,18,15,295.0,66.0,4.1,11.5,125.0,270.81,225.41
2018,5,24,18,30,216.0,53.0,3.9,11.3,83.0,202.55,164.03
2018,5,24,18,45,133.0,36.5,3.7,11.1,52.5,126.3,92.15
2018,5,24,19,0,50.0,20.0,3.5,10.9,22.0,53.84,0.0
2018,5,24,19,15,25.0,10.0,3.35,10.85,11.0,19.05,0.0
2018,5,24,19,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,25,4,45,1.0,3.0,1.4,9.7,3.0,0.0,0.0
2018,5,25,5,0,2.0,6.0,1.5,9.8,6.0,5.72,0.0
2018,5,25,5,15,1.0,16.5,1.7,10.1,16.5,15.31,2.03
2018,5,25,5,30,0.0,27.0,1.9,10.4,27.0,25.08,15.92
2018,5,25,5,45,4.5,43.0,2.15,10.65,44.0,39.31,29.35
2018,5,25,6,0,9.0,59.0,2.4,10.9,61.0,53.39,42.4
2018,5,25,6,15,18.5,80.0,2.45,11.2,85.0,69.07,56.7
2018,5,25,6,30,28.0,101.0,2.5,11.5,109.0,85.61,71.5
2018,5,25,6,45,21.0,96.0,2.55,11.8,103.0,83.28,69.26
2018,5,25,7,0,14.0,91.0,2.6,12.1,97.0,83.3,69.03
2018,5,25,7,15,7.0,81.5,2.6,12.5,84.5,75.99,59.15
2018,5,25,7,30,0.0,72.0,2.6,12.9,72.0,67.01,51.41
2018,5,25,7,45,6.5,119.0,2.6,13.35,122.5,109.75,86.6
2018,5,25,8,0,13.0,166.0,2.6,13.8,173.0,151.54,120.25
2018,5,25,8,15,21.0,199.5,2.6,14.2,212.5,182.98,144.94
2018,5,25,8,30,29.0,233.0,2.6,14.6,252.0,207.95,164.21
2018,5,25,8,45,52.0,249.0,2.65,15.0,286.0,232.03,182.44
2018,5,25,9,0,75.0,265.0,2.7,15.4,320.0,258.54,202.75
2018,5,25,9,15,44.5,247.5,2.7,15.7,280.5,236.95,185.76
2018,5,25,9,30,14.0,230.0,2.7,16.0,241.0,216.24,169.17
2018,5,25,9,45,9.0,191.5,2.75,16.3,198.5,180.86,140.88
2018,5,25,10,0,4.0,153.0,2.8,16.6,156.0,144.02,111.29
2018,5,25,10,15,11.5,195.5,2.85,16.7,205.5,187.62,145.93
2018,5,25,10,30,19.0,238.0,2.9,16.8,255.0,229.43,178.64
2018,5,25,10,45,18.0,250.0,2.95,16.9,266.5,241.53,187.77
2018,5,25,11,0,17.0,262.0,3.0,17.0,278.0,255.02,198.02
2018,5,25,11,15,10.0,202.5,3.05,17.1,212.0,196.15,151.83
2018,5,25,11,30,3.0,143.0,3.1,17.2,146.0,135.95,104.11
2018,5,25,11,45,7.0,183.5,3.2,17.35,190.5,177.31,137.0
2018,5,25,12,0,11.0,224.0,3.3,17.5,235.0,219.15,169.77
2018,5,25,12,15,27.0,311.0,3.4,17.55,337.0,319.74,247.84
2018,5,25,12,30,43.0,398.0,3.5,17.6,439.0,421.03,324.53
2018,5,25,12,45,36.5,365.0,3.6,17.65,399.5,386.53,298.32
2018,5,25,13,0,30.0,332.0,3.7,17.7,360.0,350.89,271.54
2018,5,25,13,15,60.5,376.5,3.75,17.65,432.0,427.49,330.92
2018,5,25,13,30,91.0,421.0,3.8,17.6,504.0,506.07,390.55
2018,5,25,13,45,86.5,407.5,3.85,17.5,484.5,491.69,380.1
2018,5,25,14,0,82.0,394.0,3.9,17.4,465.0,476.72,369.59
2018,5,25,14,15,68.0,360.0,3.95,17.25,417.5,430.09,335.05
2018,5,25,14,30,54.0,326.0,4.0,17.1,370.0,382.7,299.55
2018,5,25,14,45,84.5,332.0,4.05,17.0,397.5,421.22,331.06
2018,5,25,15,0,115.0,338.0,4.1,16.9,425.0,473.49,372.49
2018,5,25,15,15,116.0,314.0,4.1,16.9,397.5,449.68,355.21
2018,5,25,15,30,117.0,290.0,4.1,16.9,370.0,425.03,337.47
2018,5,25,15,45,185.5,262.5,4.05,16.5,379.0,457.06,366.23
2018,5,25,16,0,254.0,235.0,4.0,16.1,388.0,499.26,402.33
2018,5,25,16,15,336.0,203.5,3.9,15.8,388.0,529.37,429.37
2018,5,25,16,30,418.0,172.0,3.8,15.5,388.0,568.24,462.69
2018,5,25,16,45,528.5,135.5,3.75,15.25,379.5,602.41,493.08
2018,5,25,17,0,639.0,99.0,3.7,15.0,371.0,633.82,519.95
2018,5,25,17,15,614.5,90.0,3.6,14.65,324.0,582.74,481.7
2018,5,25,17,30,590.0,81.0,3.5,14.3,277.0,531.92,442.14
2018,5,25,17,45,540.5,73.0,3.35,13.95,229.0,466.48,389.04
2018,5,25,18,0,491.0,65.0,3.2,13.6,181.0,403.89,336.4
2018,5,25,18,15,411.5,55.5,3.05,13.3,137.0,325.78,269.02
2018,5,25,18,30,332.0,46.0,2.9,13.0,93.0,253.23,204.47
2018,5,25,18,45,223.0,33.5,2.7,12.65,60.0,173.3,128.35
2018,5,25,19,0,114.0,21.0,2.5,12.3,27.0,88.83,0.0
2018,5,25,19,15,57.0,10.5,2.4,12.05,13.5,31.8,0.0
2018,5,25,19,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,26,4,45,3.0,2.0,1.5,10.65,2.0,0.0,0.0
2018,5,26,5,0,6.0,4.0,1.6,10.7,4.0,3.81,0.0
2018,5,26,5,15,3.0,8.5,1.75,10.95,8.5,7.98,0.0
2018,5,26,5,30,0.0,13.0,1.9,11.2,13.0,12.04,4.71
2018,5,26,5,45,0.0,20.5,2.05,11.45,20.5,19.0,11.27
2018,5,26,6,0,0.0,28.0,2.2,11.7,28.0,25.97,17.74
2018,5,26,6,15,0.0,38.5,2.15,12.05,38.5,35.74,26.66
2018,5,26,6,30,0.0,49.0,2.1,12.4,49.0,45.53,35.47
2018,5,26,6,45,1.0,76.5,2.1,12.75,77.0,70.52,57.7
2018,5,26,7,0,2.0,104.0,2.1,13.1,105.0,93.86,78.08
2018,5,26,7,15,6.0,130.0,2.0,13.4,133.0,115.97,92.46
2018,5,26,7,30,10.0,156.0,1.9,13.7,161.0,138.84,110.65
2018,5,26,7,45,5.5,136.5,1.85,14.0,139.5,124.38,98.34
2018,5,26,8,0,1.0,117.0,1.8,14.3,118.0,107.88,84.53
2018,5,26,8,15,0.5,112.0,1.75,14.65,112.5,103.74,80.8
2018,5,26,8,30,0.0,107.0,1.7,15.0,107.0,99.35,76.87
2018,5,26,8,45,0.0,122.0,1.65,15.3,122.0,112.91,87.63
2018,5,26,9,0,0.0,137.0,1.6,15.6,137.0,126.51,98.28
2018,5,26,9,15,0.5,138.0,1.6,16.0,138.5,127.83,98.94
2018,5,26,9,30,1.0,139.0,1.6,16.4,140.0,129.17,99.67
2018,5,26,9,45,3.0,152.5,1.55,16.8,155.0,142.66,110.11
2018,5,26,10,0,5.0,166.0,1.5,17.2,170.0,156.39,120.64
2018,5,26,10,15,9.0,210.0,1.55,17.55,218.0,199.17,153.91
2018,5,26,10,30,13.0,254.0,1.6,17.9,266.0,242.39,186.93
2018,5,26,10,45,15.5,277.5,1.65,18.3,292.0,266.62,204.96
2018,5,26,11,0,18.0,301.0,1.7,18.7,318.0,291.24,223.2
2018,5,26,11,15,17.5,299.0,1.8,19.0,315.5,290.63,222.4
2018,5,26,11,30,17.0,297.0,1.9,19.3,313.0,289.89,221.64
2018,5,26,11,45,16.5,292.0,2.0,19.55,307.5,286.24,218.75
2018,5,26,12,0,16.0,287.0,2.1,19.8,302.0,282.43,215.77
2018,5,26,12,15,59.5,314.0,2.2,19.95,370.5,351.67,269.45
2018,5,26,12,30,103.0,341.0,2.3,20.1,439.0,426.85,326.37
2018,5,26,12,45,421.5,270.5,2.45,20.3,666.0,674.31,514.73
2018,5,26,13,0,740.0,200.0,2.6,20.5,893.0,915.69,684.75
2018,5,26,13,15,817.0,164.0,2.75,20.6,916.5,967.46,718.5
2018,5,26,13,30,894.0,128.0,2.9,20.7,940.0,1008.69,746.94
2018,5,26,13,45,887.5,127.5,3.0,20.8,915.5,1009.76,748.57
2018,5,26,14,0,881.0,127.0,3.1,20.9,891.0,1007.77,748.67
2018,5,26,14,15,873.0,125.5,3.2,20.85,860.5,1000.24,745.64
2018,5,26,14,30,865.0,124.0,3.3,20.8,830.0,989.75,740.75
2018,5,26,14,45,853.5,123.0,3.4,20.75,793.5,973.53,732.07
2018,5,26,15,0,842.0,122.0,3.5,20.7,757.0,963.23,727.48
2018,5,26,15,15,828.5,119.5,3.5,20.7,715.0,938.18,712.01
2018,5,26,15,30,815.0,117.0,3.5,20.7,673.0,910.74,694.99
2018,5,26,15,45,794.5,114.5,3.65,20.35,626.0,874.68,673.65
2018,5,26,16,0,774.0,112.0,3.8,20.0,579.0,836.91,650.72
2018,5,26,16,15,751.0,108.5,3.85,19.6,531.0,794.33,623.53
2018,5,26,16,30,728.0,105.0,3.9,19.2,483.0,755.16,598.33
2018,5,26,16,45,697.5,100.0,3.95,18.8,432.0,703.17,563.01
2018,5,26,17,0,667.0,95.0,4.0,18.4,381.0,651.21,526.85
2018,5,26,17,15,625.0,89.5,4.05,17.8,330.0,590.53,483.21
2018,5,26,17,30,583.0,84.0,4.1,17.2,279.0,531.33,437.99
2018,5,26,17,45,525.0,76.5,4.15,16.55,230.0,461.09,382.13
2018,5,26,18,0,467.0,69.0,4.2,15.9,181.0,394.31,326.97
2018,5,26,18,15,382.0,59.5,4.2,15.2,137.0,311.96,256.9
2018,5,26,18,30,297.0,50.0,4.2,14.5,93.0,240.89,194.13
2018,5,26,18,45,191.0,36.0,4.2,13.8,59.5,161.9,120.45
2018,5,26,19,0,85.0,22.0,4.2,13.1,26.0,72.65,0.0
2018,5,26,19,15,42.5,11.0,4.2,12.8,13.0,26.79,0.0
2018,5,26,19,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,27,4,45,24.5,6.0,1.35,9.85,6.5,0.0,0.0
2018,5,27,5,0,49.0,12.0,1.4,10.1,13.0,11.44,0.0
2018,5,27,5,15,155.0,26.0,1.6,10.7,41.5,20.57,6.1
2018,5,27,5,30,261.0,40.0,1.8,11.3,70.0,31.14,21.14
2018,5,27,5,45,352.0,50.0,1.95,11.9,111.0,38.09,28.15
2018,5,27,6,0,443.0,60.0,2.1,12.5,152.0,45.37,35.02
2018,5,27,6,15,512.5,66.5,2.0,13.25,201.0,48.15,37.62
2018,5,27,6,30,582.0,73.0,1.9,14.0,250.0,50.85,39.98
2018,5,27,6,45,629.5,78.0,1.85,14.8,301.5,52.18,40.97
2018,5,27,7,0,677.0,83.0,1.8,15.6,353.0,53.43,41.83
2018,5,27,7,15,678.0,94.0,1.85,16.3,395.5,80.72,48.46
2018,5,27,7,30,679.0,105.0,1.9,17.0,438.0,124.75,72.04
2018,5,27,7,45,733.0,101.0,2.0,17.75,495.0,170.58,102.78
2018,5,27,8,0,787.0,97.0,2.1,18.5,552.0,215.94,137.56
2018,5,27,8,15,804.5,100.0,2.15,19.1,598.5,264.02,178.49
2018,5,27,8,30,822.0,103.0,2.2,19.7,645.0,313.83,221.53
2018,5,27,8,45,842.5,103.0,2.3,20.25,690.0,369.88,269.13
2018,5,27,9,0,863.0,103.0,2.4,20.8,735.0,421.05,312.31
2018,5,27,9,15,873.5,104.5,2.45,21.35,773.0,470.39,353.16
2018,5,27,9,30,884.0,106.0,2.5,21.9,811.0,519.87,392.94
2018,5,27,9,45,893.0,107.0,2.55,22.4,844.0,568.09,430.71
2018,5,27,10,0,902.0,108.0,2.6,22.9,877.0,615.9,467.08
2018,5,27,10,15,907.5,109.0,2.6,23.35,903.0,660.93,500.34
2018,5,27,10,30,913.0,110.0,2.6,23.8,929.0,704.86,531.91
2018,5,27,10,45,917.0,110.5,2.65,24.25,948.0,746.02,560.7
2018,5,27,11,0,921.0,111.0,2.7,24.7,967.0,785.61,586.47
2018,5,27,11,15,923.5,111.5,2.75,25.0,979.5,822.3,610.37
2018,5,27,11,30,926.0,112.0,2.8,25.3,992.0,857.01,632.79
2018,5,27,11,45,927.5,111.5,2.9,25.6,997.0,887.86,652.85
2018,5,27,12,0,929.0,111.0,3.0,25.9,1002.0,916.38,671.35
2018,5,27,12,15,928.5,111.0,3.05,26.1,999.5,941.14,687.28
2018,5,27,12,30,928.0,111.0,3.1,26.3,997.0,963.25,701.5
2018,5,27,12,45,926.0,110.5,3.2,26.5,987.0,980.7,713.12
2018,5,27,13,0,924.0,110.0,3.3,26.7,977.0,995.21,722.94
2018,5,27,13,15,921.0,109.0,3.35,26.8,960.0,1005.24,729.89
2018,5,27,13,30,918.0,108.0,3.4,26.9,943.0,1012.17,734.98
2018,5,27,13,45,913.5,107.0,3.45,27.0,919.0,1014.52,737.24
2018,5,27,14,0,909.0,106.0,3.5,27.1,895.0,1013.74,737.64
2018,5,27,14,15,902.5,104.0,3.5,27.05,864.5,1006.81,734.25
2018,5,27,14,30,896.0,102.0,3.5,27.0,834.0,996.81,729.03
2018,5,27,14,45,887.5,100.0,3.55,26.95,798.0,981.88,721.03
2018,5,27,15,0,879.0,98.0,3.6,26.9,762.0,964.1,711.23
2018,5,27,15,15,867.5,96.0,3.6,26.9,721.0,940.75,697.31
2018,5,27,15,30,856.0,94.0,3.6,26.9,680.0,914.92,681.76
2018,5,27,15,45,841.0,91.5,3.55,26.55,634.5,883.0,662.67
2018,5,27,16,0,826.0,89.0,3.5,26.2,589.0,856.66,647.31
2018,5,27,16,15,806.5,86.0,3.45,25.75,540.5,816.37,622.31
2018,5,27,16,30,787.0,83.0,3.4,25.3,492.0,774.75,596.06
2018,5,27,16,45,760.5,79.5,3.4,24.9,442.0,725.78,564.12
2018,5,27,17,0,734.0,76.0,3.4,24.5,392.0,676.44,531.16
2018,5,27,17,15,697.5,72.0,3.4,23.7,341.0,619.04,491.98
2018,5,27,17,30,661.0,68.0,3.4,22.9,290.0,566.44,454.97
2018,5,27,17,45,608.5,62.5,3.4,22.1,240.5,499.41,403.68
2018,5,27,18,0,556.0,57.0,3.4,21.3,191.0,435.47,352.56
2018,5,27,18,15,477.5,49.5,3.45,20.3,145.5,357.66,288.36
2018,5,27,18,30,399.0,42.0,3.5,19.3,100.0,286.02,226.64
2018,5,27,18,45,280.0,31.5,3.55,18.25,65.0,198.62,147.06
2018,5,27,19,0,161.0,21.0,3.6,17.2,30.0,110.19,0.0
2018,5,27,19,15,80.5,10.5,3.6,16.6,15.0,40.99,0.0
2018,5,27,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,28,4,45,49.0,6.5,1.6,11.65,7.5,0.0,0.0
2018,5,28,5,0,98.0,13.0,1.7,11.9,15.0,12.39,0.0
2018,5,28,5,15,228.0,24.0,1.9,12.45,45.5,19.62,6.01
2018,5,28,5,30,358.0,35.0,2.1,13.0,76.0,27.8,18.17
2018,5,28,5,45,446.5,42.0,2.25,13.55,118.5,31.86,22.48
2018,5,28,6,0,535.0,49.0,2.4,14.1,161.0,35.8,26.29
2018,5,28,6,15,592.0,54.5,2.3,14.9,209.5,38.3,28.6
2018,5,28,6,30,649.0,60.0,2.2,15.7,258.0,44.68,34.23
2018,5,28,6,45,689.0,64.0,2.1,16.5,309.0,45.97,35.2
2018,5,28,7,0,729.0,68.0,2.0,17.3,360.0,47.21,36.08
2018,5,28,7,15,757.5,72.0,1.95,18.25,411.0,72.95,39.51
2018,5,28,7,30,786.0,76.0,1.9,19.2,462.0,117.66,61.37
2018,5,28,7,45,807.0,79.0,1.85,20.15,511.5,163.91,93.24
2018,5,28,8,0,828.0,82.0,1.8,21.1,561.0,219.63,137.38
2018,5,28,8,15,844.5,84.0,1.85,21.85,607.5,268.47,178.55
2018,5,28,8,30,861.0,86.0,1.9,22.6,654.0,318.81,221.59
2018,5,28,8,45,873.0,88.5,1.9,23.35,697.0,369.36,264.47
2018,5,28,9,0,885.0,91.0,1.9,24.1,740.0,420.61,306.89
2018,5,28,9,15,893.0,93.5,1.95,24.8,777.5,470.61,347.39
2018,5,28,9,30,901.0,96.0,2.0,25.5,815.0,520.52,386.53
2018,5,28,9,45,906.5,98.5,2.1,26.15,847.0,568.8,423.54
2018,5,28,10,0,912.0,101.0,2.2,26.8,879.0,616.37,458.91
2018,5,28,10,15,918.0,102.5,2.3,27.3,906.0,662.49,492.57
2018,5,28,10,30,924.0,104.0,2.4,27.8,933.0,707.54,524.64
2018,5,28,10,45,928.5,104.5,2.55,28.35,953.0,749.41,553.44
2018,5,28,11,0,933.0,105.0,2.7,28.9,973.0,789.72,579.55
2018,5,28,11,15,936.5,105.0,2.7,29.2,986.0,827.08,603.14
2018,5,28,11,30,940.0,105.0,2.7,29.5,999.0,862.49,625.23
2018,5,28,11,45,941.5,105.0,2.75,29.8,1004.5,894.12,645.04
2018,5,28,12,0,943.0,105.0,2.8,30.1,1010.0,923.4,663.27
2018,5,28,12,15,942.0,105.5,2.85,30.25,1007.5,948.45,679.15
2018,5,28,12,30,941.0,106.0,2.9,30.4,1005.0,970.79,693.35
2018,5,28,12,45,938.0,106.5,2.95,30.6,995.0,988.45,704.48
2018,5,28,13,0,935.0,107.0,3.0,30.8,985.0,1003.14,713.84
2018,5,28,13,15,932.0,106.5,3.05,30.85,968.0,1013.78,721.18
2018,5,28,13,30,929.0,106.0,3.1,30.9,951.0,1021.3,726.69
2018,5,28,13,45,924.0,104.5,3.15,30.95,926.5,1022.68,728.47
2018,5,28,14,0,919.0,103.0,3.2,31.0,902.0,1020.88,728.4
2018,5,28,14,15,912.0,102.0,3.2,30.95,871.5,1014.51,725.47
2018,5,28,14,30,905.0,101.0,3.2,30.9,841.0,1005.08,720.74
2018,5,28,14,45,896.0,99.0,3.25,30.85,804.5,989.61,712.64
2018,5,28,15,0,887.0,97.0,3.3,30.8,768.0,971.27,702.77
2018,5,28,15,15,875.0,95.0,3.3,30.8,726.5,947.34,688.82
2018,5,28,15,30,863.0,93.0,3.3,30.8,685.0,920.93,673.26
2018,5,28,15,45,848.0,90.5,3.3,30.35,639.5,888.89,655.1
2018,5,28,16,0,833.0,88.0,3.3,29.9,594.0,854.85,635.42
2018,5,28,16,15,813.5,85.0,3.3,29.45,545.0,821.92,616.24
2018,5,28,16,30,794.0,82.0,3.3,29.0,496.0,780.11,590.58
2018,5,28,16,45,768.0,78.5,3.25,28.55,445.5,731.35,559.28
2018,5,28,17,0,742.0,75.0,3.2,28.1,395.0,682.16,526.98
2018,5,28,17,15,706.5,70.5,3.15,27.2,344.0,624.63,488.51
2018,5,28,17,30,671.0,66.0,3.1,26.3,293.0,571.52,451.96
2018,5,28,17,45,620.5,61.0,3.0,25.4,243.5,506.05,402.88
2018,5,28,18,0,570.0,56.0,2.9,24.5,194.0,443.49,353.74
2018,5,28,18,15,494.5,48.5,2.95,23.4,148.5,366.74,291.7
2018,5,28,18,30,419.0,41.0,3.0,22.3,103.0,295.96,231.76
2018,5,28,18,45,299.0,31.0,3.05,21.2,67.0,207.64,152.96
2018,5,28,19,0,179.0,21.0,3.1,20.1,31.0,118.57,8.95
2018,5,28,19,15,89.5,10.5,3.25,19.4,15.5,44.58,0.0
2018,5,28,19,30,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.55,16.2,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,29,4,45,48.0,6.0,2.8,12.75,7.5,0.0,0.0
2018,5,29,5,0,96.0,12.0,3.0,12.9,15.0,11.44,0.0
2018,5,29,5,15,225.0,24.0,3.05,13.4,46.0,19.55,6.36
2018,5,29,5,30,354.0,36.0,3.1,13.9,77.0,28.68,18.87
2018,5,29,5,45,442.0,43.0,3.2,14.35,119.5,32.69,23.12
2018,5,29,6,0,530.0,50.0,3.3,14.8,162.0,36.59,26.9
2018,5,29,6,15,587.5,55.5,3.25,15.55,210.5,39.04,29.17
2018,5,29,6,30,645.0,61.0,3.2,16.3,259.0,41.4,31.22
2018,5,29,6,45,684.5,65.5,3.15,17.1,309.5,47.14,36.14
2018,5,29,7,0,724.0,70.0,3.1,17.9,360.0,48.73,37.3
2018,5,29,7,15,752.5,73.5,3.05,18.7,411.0,74.86,40.66
2018,5,29,7,30,781.0,77.0,3.0,19.5,462.0,118.93,62.39
2018,5,29,7,45,802.5,80.5,2.95,20.3,511.5,165.35,94.69
2018,5,29,8,0,824.0,84.0,2.9,21.1,561.0,214.23,133.74
2018,5,29,8,15,840.0,86.5,2.9,21.8,607.5,270.18,180.85
2018,5,29,8,30,856.0,89.0,2.9,22.5,654.0,320.54,224.19
2018,5,29,8,45,868.0,91.0,2.85,23.2,696.5,370.43,266.93
2018,5,29,9,0,880.0,93.0,2.8,23.9,739.0,421.01,309.26
2018,5,29,9,15,891.0,93.5,2.85,24.5,777.0,470.41,349.86
2018,5,29,9,30,902.0,94.0,2.9,25.1,815.0,519.97,389.4
2018,5,29,9,45,911.0,94.0,2.9,25.65,847.5,568.01,426.61
2018,5,29,10,0,920.0,94.0,2.9,26.2,880.0,615.6,462.35
2018,5,29,10,15,925.0,96.0,2.95,26.65,906.5,661.79,496.36
2018,5,29,10,30,930.0,98.0,3.0,27.1,933.0,706.82,528.66
2018,5,29,10,45,933.5,98.5,3.05,27.55,952.5,748.15,556.89
2018,5,29,11,0,937.0,99.0,3.1,28.0,972.0,787.82,582.51
2018,5,29,11,15,939.0,100.0,3.15,28.25,984.5,824.97,606.65
2018,5,29,11,30,941.0,101.0,3.2,28.5,997.0,860.08,629.28
2018,5,29,11,45,942.0,101.0,3.3,28.75,1002.0,891.26,649.48
2018,5,29,12,0,943.0,101.0,3.4,29.0,1007.0,920.06,668.09
2018,5,29,12,15,941.0,102.5,3.5,29.05,1004.5,945.09,684.78
2018,5,29,12,30,939.0,104.0,3.6,29.1,1002.0,967.42,699.78
2018,5,29,12,45,935.0,105.5,3.7,29.15,992.0,985.06,711.81
2018,5,29,13,0,931.0,107.0,3.8,29.2,982.0,999.73,722.04
2018,5,29,13,15,928.5,106.0,3.95,29.05,965.5,1010.3,730.64
2018,5,29,13,30,926.0,105.0,4.1,28.9,949.0,1017.77,737.38
2018,5,29,13,45,921.5,104.5,4.25,28.7,925.5,1020.68,741.42
2018,5,29,14,0,917.0,104.0,4.4,28.5,902.0,1020.45,743.57
2018,5,29,14,15,911.0,103.0,4.55,28.15,872.5,1015.1,742.92
2018,5,29,14,30,905.0,102.0,4.7,27.8,843.0,1006.69,740.64
2018,5,29,14,45,897.0,100.0,4.8,27.45,807.0,992.24,734.21
2018,5,29,15,0,889.0,98.0,4.9,27.1,771.0,974.9,725.87
2018,5,29,15,15,877.0,96.5,4.9,27.1,730.0,951.56,711.7
2018,5,29,15,30,865.0,95.0,4.9,27.1,689.0,925.75,695.87
2018,5,29,15,45,852.5,92.0,5.1,25.95,644.5,895.42,681.34
2018,5,29,16,0,840.0,89.0,5.3,24.8,600.0,862.97,664.83
2018,5,29,16,15,823.5,86.0,5.3,23.9,552.5,832.52,647.54
2018,5,29,16,30,807.0,83.0,5.3,23.0,505.0,792.98,623.27
2018,5,29,16,45,782.5,79.0,5.35,22.1,454.5,744.42,591.98
2018,5,29,17,0,758.0,75.0,5.4,21.2,404.0,695.31,559.36
2018,5,29,17,15,722.5,71.5,5.4,20.15,353.0,638.42,519.78
2018,5,29,17,30,687.0,68.0,5.4,19.1,302.0,586.08,482.3
2018,5,29,17,45,636.0,63.0,5.4,18.05,251.5,519.59,430.43
2018,5,29,18,0,585.0,58.0,5.4,17.0,201.0,455.97,378.38
2018,5,29,18,15,507.0,51.0,5.35,16.15,154.5,377.6,311.56
2018,5,29,18,30,429.0,44.0,5.3,15.3,108.0,305.17,247.35
2018,5,29,18,45,304.5,34.0,5.25,14.5,71.0,213.63,163.2
2018,5,29,19,0,180.0,24.0,5.2,13.7,34.0,124.27,22.52
2018,5,29,19,15,90.0,12.0,5.15,13.3,17.0,46.34,0.0
2018,5,29,19,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.0,11.95,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.85,11.65,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.75,11.4,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.5,11.05,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.45,10.9,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.55,9.65,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.65,9.6,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.8,9.75,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,5,30,4,45,12.5,5.0,5.0,10.0,5.5,0.0,0.0
2018,5,30,5,0,25.0,10.0,5.1,10.1,11.0,9.53,0.0
2018,5,30,5,15,75.0,25.0,5.2,10.35,33.0,20.7,7.62
2018,5,30,5,30,125.0,40.0,5.3,10.6,55.0,32.55,22.51
2018,5,30,5,45,149.0,56.0,5.4,10.85,82.0,44.78,34.21
2018,5,30,6,0,173.0,72.0,5.5,11.1,109.0,56.62,45.28
2018,5,30,6,15,201.0,91.0,5.55,11.35,144.5,70.18,57.68
2018,5,30,6,30,229.0,110.0,5.6,11.6,180.0,83.22,69.39
2018,5,30,6,45,147.5,130.0,5.65,11.85,178.5,102.2,86.15
2018,5,30,7,0,66.0,150.0,5.7,12.1,177.0,122.42,103.74
2018,5,30,7,15,86.5,176.0,5.75,12.35,216.0,145.64,116.11
2018,5,30,7,30,107.0,202.0,5.8,12.6,255.0,165.87,130.12
2018,5,30,7,45,116.5,223.5,5.8,12.85,286.5,191.45,149.76
2018,5,30,8,0,126.0,245.0,5.8,13.1,318.0,218.29,170.98
2018,5,30,8,15,127.5,266.5,5.85,13.25,345.5,244.46,192.35
2018,5,30,8,30,129.0,288.0,5.9,13.4,373.0,271.05,214.08
2018,5,30,8,45,158.0,313.5,5.9,13.55,424.5,310.3,245.29
2018,5,30,9,0,187.0,339.0,5.9,13.7,476.0,352.79,279.12
2018,5,30,9,15,311.0,326.0,5.9,13.95,568.5,403.28,318.8
2018,5,30,9,30,435.0,313.0,5.9,14.2,661.0,466.6,369.36
2018,5,30,9,45,470.0,316.0,5.9,14.45,706.0,512.36,406.13
2018,5,30,10,0,505.0,319.0,5.9,14.7,751.0,560.9,444.67
2018,5,30,10,15,432.5,352.5,5.95,15.15,730.5,570.35,451.23
2018,5,30,10,30,360.0,386.0,6.0,15.6,710.0,577.26,455.18
2018,5,30,10,45,245.5,405.5,6.0,16.05,628.5,532.72,418.9
2018,5,30,11,0,131.0,425.0,6.0,16.5,547.0,482.0,377.17
2018,5,30,11,15,305.5,402.5,6.05,16.8,692.0,605.83,475.13
2018,5,30,11,30,480.0,380.0,6.1,17.1,837.0,743.17,580.52
2018,5,30,11,45,662.0,277.5,6.1,17.45,911.5,823.0,643.43
2018,5,30,12,0,844.0,175.0,6.1,17.8,986.0,907.37,705.68
2018,5,30,12,15,764.0,226.0,6.2,17.85,959.0,912.36,709.24
2018,5,30,12,30,684.0,277.0,6.3,17.9,932.0,909.56,706.62
2018,5,30,12,45,733.0,244.5,6.4,17.95,940.0,942.91,732.27
2018,5,30,13,0,782.0,212.0,6.5,18.0,948.0,968.55,751.21
2018,5,30,13,15,832.0,177.5,6.55,17.8,947.5,997.01,772.75
2018,5,30,13,30,882.0,143.0,6.6,17.6,947.0,1013.67,785.99
2018,5,30,13,45,884.0,137.5,6.6,17.45,925.5,1018.25,790.39
2018,5,30,14,0,886.0,132.0,6.6,17.3,904.0,1019.7,792.76
2018,5,30,14,15,879.0,130.0,6.65,17.05,873.5,1012.79,789.9
2018,5,30,14,30,872.0,128.0,6.7,16.8,843.0,1002.88,785.05
2018,5,30,14,45,863.5,125.5,6.7,16.55,807.5,988.06,776.48
2018,5,30,15,0,855.0,123.0,6.7,16.3,772.0,979.09,772.27
2018,5,30,15,15,841.5,120.5,6.7,16.3,730.0,953.98,755.61
2018,5,30,15,30,828.0,118.0,6.7,16.3,688.0,926.43,737.23
2018,5,30,15,45,811.0,115.5,6.7,15.65,642.5,893.42,716.55
2018,5,30,16,0,794.0,113.0,6.7,15.0,597.0,858.49,694.2
2018,5,30,16,15,770.0,110.0,6.7,14.65,548.0,815.19,664.4
2018,5,30,16,30,746.0,107.0,6.7,14.3,499.0,775.36,636.87
2018,5,30,16,45,714.0,103.5,6.65,13.9,448.0,723.47,599.39
2018,5,30,17,0,682.0,100.0,6.6,13.5,397.0,671.62,561.21
2018,5,30,17,15,635.0,96.0,6.5,13.05,345.0,608.39,512.89
2018,5,30,17,30,588.0,92.0,6.4,12.6,293.0,546.82,463.29
2018,5,30,17,45,522.5,85.5,6.25,12.15,242.5,472.13,401.18
2018,5,30,18,0,457.0,79.0,6.1,11.7,192.0,399.59,339.07
2018,5,30,18,15,340.0,67.5,5.95,11.35,141.0,300.07,252.26
2018,5,30,18,30,223.0,56.0,5.8,11.0,90.0,210.85,173.01
2018,5,30,18,45,129.5,38.5,5.6,10.6,56.5,125.82,96.33
2018,5,30,19,0,36.0,21.0,5.4,10.2,23.0,44.36,8.3
2018,5,30,19,15,18.0,10.5,5.35,10.15,11.5,17.01,0.0
2018,5,30,19,30,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.2,9.95,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.95,10.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.9,10.15,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.85,10.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.8,10.25,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.8,10.35,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.75,10.4,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.7,10.35,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.7,10.25,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,10.2,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,10.15,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,10.05,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,31,4,45,5.0,5.5,4.3,10.05,5.5,0.0,0.0
2018,5,31,5,0,10.0,11.0,4.3,10.1,11.0,10.48,0.0
2018,5,31,5,15,59.0,26.0,4.35,10.25,32.5,21.47,8.48
2018,5,31,5,30,108.0,41.0,4.4,10.4,54.0,33.29,23.22
2018,5,31,5,45,157.5,57.5,4.4,10.6,86.0,45.91,35.27
2018,5,31,6,0,207.0,74.0,4.4,10.8,118.0,58.13,46.71
2018,5,31,6,15,222.5,93.0,4.45,11.1,151.5,71.63,59.05
2018,5,31,6,30,238.0,112.0,4.5,11.4,185.0,84.61,70.67
2018,5,31,6,45,242.0,131.5,4.5,11.75,217.5,97.35,81.83
2018,5,31,7,0,246.0,151.0,4.5,12.1,250.0,109.52,92.28
2018,5,31,7,15,259.5,173.0,4.5,12.5,290.0,134.96,102.94
2018,5,31,7,30,273.0,195.0,4.5,12.9,330.0,167.83,124.79
2018,5,31,7,45,282.5,216.0,4.45,13.25,368.5,201.26,149.96
2018,5,31,8,0,292.0,237.0,4.4,13.6,407.0,236.03,177.76
2018,5,31,8,15,278.5,263.0,4.45,14.05,435.5,270.22,206.61
2018,5,31,8,30,265.0,289.0,4.5,14.5,464.0,303.45,234.57
2018,5,31,8,45,383.0,271.0,4.5,14.95,542.5,347.32,267.98
2018,5,31,9,0,501.0,253.0,4.5,15.4,621.0,395.18,305.76
2018,5,31,9,15,657.0,200.0,4.55,15.7,709.0,447.06,347.73
2018,5,31,9,30,813.0,147.0,4.6,16.0,797.0,517.37,404.61
2018,5,31,9,45,852.5,134.0,4.65,16.35,840.5,570.89,448.11
2018,5,31,10,0,892.0,121.0,4.7,16.7,884.0,623.09,489.94
2018,5,31,10,15,848.5,148.5,4.75,16.9,892.0,657.65,517.0
2018,5,31,10,30,805.0,176.0,4.8,17.1,900.0,690.57,541.94
2018,5,31,10,45,843.5,160.0,4.85,17.3,933.0,738.67,578.98
2018,5,31,11,0,882.0,144.0,4.9,17.5,966.0,786.87,614.61
2018,5,31,11,15,901.5,135.0,5.0,17.55,985.0,827.44,643.75
2018,5,31,11,30,921.0,126.0,5.1,17.6,1004.0,867.02,672.09
2018,5,31,11,45,922.0,126.0,5.15,17.7,1009.0,897.88,693.71
2018,5,31,12,0,923.0,126.0,5.2,17.8,1014.0,926.45,713.73
2018,5,31,12,15,918.0,129.0,5.2,17.8,1010.5,950.02,730.19
2018,5,31,12,30,913.0,132.0,5.2,17.8,1007.0,970.87,744.8
2018,5,31,12,45,905.5,136.0,5.25,17.8,996.0,987.53,756.92
2018,5,31,13,0,898.0,140.0,5.3,17.8,985.0,1001.28,767.14
2018,5,31,13,15,895.0,139.0,5.3,17.75,968.5,1011.54,774.84
2018,5,31,13,30,892.0,138.0,5.3,17.7,952.0,1018.8,780.59
2018,5,31,13,45,887.0,136.0,5.25,17.7,928.0,1020.04,781.77
2018,5,31,14,0,882.0,134.0,5.2,17.7,904.0,1018.2,780.98
2018,5,31,14,15,874.0,133.0,5.2,17.55,873.5,1011.41,777.73
2018,5,31,14,30,866.0,132.0,5.2,17.4,843.0,1001.67,772.58
2018,5,31,14,45,856.5,129.0,5.2,17.3,806.5,994.27,769.05
2018,5,31,15,0,847.0,126.0,5.2,17.2,770.0,975.25,757.43
2018,5,31,15,15,833.5,124.0,5.2,17.2,728.5,950.86,741.81
2018,5,31,15,30,820.0,122.0,5.2,17.2,687.0,924.06,724.48
2018,5,31,15,45,803.5,118.5,5.1,16.75,641.5,890.56,702.87
2018,5,31,16,0,787.0,115.0,5.0,16.3,596.0,855.13,679.72
2018,5,31,16,15,766.0,111.0,4.95,16.0,547.5,813.49,651.66
2018,5,31,16,30,745.0,107.0,4.9,15.7,499.0,775.16,625.75
2018,5,31,16,45,716.0,102.0,4.85,15.35,448.0,723.91,589.69
2018,5,31,17,0,687.0,97.0,4.8,15.0,397.0,672.52,552.83
2018,5,31,17,15,647.5,91.0,4.75,14.6,345.5,612.32,508.22
2018,5,31,17,30,608.0,85.0,4.7,14.2,294.0,553.36,462.37
2018,5,31,17,45,553.0,78.0,4.6,13.75,244.5,484.53,406.52
2018,5,31,18,0,498.0,71.0,4.5,13.3,195.0,418.81,351.3
2018,5,31,18,15,416.5,62.0,4.3,12.8,149.5,339.06,282.46
2018,5,31,18,30,335.0,53.0,4.1,12.3,104.0,266.22,217.69
2018,5,31,18,45,227.0,40.0,3.9,11.85,69.0,184.97,143.22
2018,5,31,19,0,119.0,27.0,3.7,11.4,34.0,103.42,33.47
2018,5,31,19,15,60.5,14.0,3.55,11.15,17.5,36.97,0.0
2018,5,31,19,30,2.0,1.0,3.4,10.9,1.0,0.0,0.0
2018,5,31,19,45,1.0,0.5,3.3,10.65,0.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,1,4,45,33.5,6.5,1.35,8.8,7.5,0.0,0.0
2018,6,1,5,0,67.0,13.0,1.4,9.1,15.0,12.39,0.0
2018,6,1,5,15,180.5,27.5,1.5,9.65,46.0,21.71,9.02
2018,6,1,5,30,294.0,42.0,1.6,10.2,77.0,32.66,22.77
2018,6,1,5,45,386.5,50.5,1.75,10.75,119.5,39.33,29.47
2018,6,1,6,0,479.0,59.0,1.9,11.3,162.0,44.19,34.17
2018,6,1,6,15,540.5,66.0,1.85,11.85,210.5,47.48,37.26
2018,6,1,6,30,602.0,73.0,1.8,12.4,259.0,50.62,40.04
2018,6,1,6,45,646.5,77.5,1.7,12.95,310.0,51.58,40.75
2018,6,1,7,0,691.0,82.0,1.6,13.5,361.0,52.5,41.36
2018,6,1,7,15,723.5,86.0,1.55,14.35,412.5,86.04,50.29
2018,6,1,7,30,756.0,90.0,1.5,15.2,464.0,129.3,72.5
2018,6,1,7,45,780.5,93.0,1.45,16.0,514.0,174.39,104.26
2018,6,1,8,0,805.0,96.0,1.4,16.8,564.0,222.27,142.68
2018,6,1,8,15,823.5,98.0,1.5,17.65,611.0,270.55,183.81
2018,6,1,8,30,842.0,100.0,1.6,18.5,658.0,320.65,226.96
2018,6,1,8,45,857.0,101.5,1.75,19.35,701.5,376.89,274.57
2018,6,1,9,0,872.0,103.0,1.9,20.2,745.0,427.69,317.14
2018,6,1,9,15,885.0,103.5,1.95,20.75,784.0,477.58,358.14
2018,6,1,9,30,898.0,104.0,2.0,21.3,823.0,527.83,398.22
2018,6,1,9,45,909.0,104.0,2.1,21.8,857.0,576.76,436.45
2018,6,1,10,0,920.0,104.0,2.2,22.3,891.0,625.44,473.45
2018,6,1,10,15,926.0,104.5,2.25,22.7,917.5,670.96,507.18
2018,6,1,10,30,932.0,105.0,2.3,23.1,944.0,715.4,539.28
2018,6,1,10,45,936.0,106.0,2.35,23.5,964.0,757.6,568.4
2018,6,1,11,0,940.0,107.0,2.4,23.9,984.0,798.2,594.81
2018,6,1,11,15,943.0,107.0,2.4,24.25,996.5,835.37,618.41
2018,6,1,11,30,946.0,107.0,2.4,24.6,1009.0,870.56,640.46
2018,6,1,11,45,947.0,107.5,2.45,24.9,1014.5,902.4,660.66
2018,6,1,12,0,948.0,108.0,2.5,25.2,1020.0,931.88,679.26
2018,6,1,12,15,947.0,108.0,2.55,25.45,1017.5,956.62,694.87
2018,6,1,12,30,946.0,108.0,2.6,25.7,1015.0,978.64,708.78
2018,6,1,12,45,943.0,108.0,2.65,25.9,1004.5,995.97,719.86
2018,6,1,13,0,940.0,108.0,2.7,26.1,994.0,1010.31,729.14
2018,6,1,13,15,936.5,107.5,2.75,26.2,977.0,1020.61,736.24
2018,6,1,13,30,933.0,107.0,2.8,26.3,960.0,1027.78,741.49
2018,6,1,13,45,928.5,106.0,2.85,26.45,936.0,1030.3,743.77
2018,6,1,14,0,924.0,105.0,2.9,26.6,912.0,1029.66,744.19
2018,6,1,14,15,917.5,103.5,3.0,26.6,881.5,1023.37,742.01
2018,6,1,14,30,911.0,102.0,3.1,26.6,851.0,1013.99,737.96
2018,6,1,14,45,902.5,99.5,3.2,26.6,814.5,998.54,730.03
2018,6,1,15,0,894.0,97.0,3.3,26.6,778.0,980.18,720.25
2018,6,1,15,15,882.0,96.0,3.3,26.6,737.0,957.42,706.86
2018,6,1,15,30,870.0,95.0,3.3,26.6,696.0,932.19,691.86
2018,6,1,15,45,855.5,92.5,3.45,26.2,650.5,900.61,674.55
2018,6,1,16,0,841.0,90.0,3.6,25.8,605.0,867.0,655.54
2018,6,1,16,15,822.0,87.0,3.6,25.4,556.5,834.47,636.17
2018,6,1,16,30,803.0,84.0,3.6,25.0,508.0,792.96,610.14
2018,6,1,16,45,778.0,80.5,3.65,24.55,457.5,744.8,579.2
2018,6,1,17,0,753.0,77.0,3.7,24.1,407.0,696.11,547.09
2018,6,1,17,15,717.5,73.0,3.65,23.3,355.5,638.79,507.95
2018,6,1,17,30,682.0,69.0,3.6,22.5,304.0,586.05,470.94
2018,6,1,17,45,632.5,63.5,3.55,21.65,254.0,520.02,420.93
2018,6,1,18,0,583.0,58.0,3.5,20.8,204.0,456.77,370.67
2018,6,1,18,15,509.5,51.0,3.5,19.8,158.0,380.91,308.3
2018,6,1,18,30,436.0,44.0,3.5,18.8,112.0,310.65,247.94
2018,6,1,18,45,322.0,34.5,3.45,17.75,75.0,224.05,170.83
2018,6,1,19,0,208.0,25.0,3.4,16.7,38.0,138.43,52.92
2018,6,1,19,15,109.0,13.5,3.5,16.05,20.0,55.57,0.0
2018,6,1,19,30,10.0,2.0,3.6,15.4,2.0,0.0,0.0
2018,6,1,19,45,5.0,1.0,3.65,14.7,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,2,4,45,53.5,7.0,1.8,11.25,8.5,0.0,0.0
2018,6,2,5,0,107.0,14.0,1.9,11.6,17.0,13.34,0.0
2018,6,2,5,15,240.0,25.0,2.1,12.25,49.0,20.31,8.17
2018,6,2,5,30,373.0,36.0,2.3,12.9,81.0,28.47,18.9
2018,6,2,5,45,460.0,43.0,2.45,13.5,124.5,32.51,23.11
2018,6,2,6,0,547.0,50.0,2.6,14.1,168.0,36.44,26.88
2018,6,2,6,15,603.5,55.5,2.45,14.9,217.0,38.92,29.17
2018,6,2,6,30,660.0,61.0,2.3,15.7,266.0,45.37,34.83
2018,6,2,6,45,699.5,65.0,2.2,16.5,317.0,46.63,35.78
2018,6,2,7,0,739.0,69.0,2.1,17.3,368.0,47.86,36.63
2018,6,2,7,15,767.5,72.5,2.0,18.35,419.0,77.68,41.22
2018,6,2,7,30,796.0,76.0,1.9,19.4,470.0,122.41,64.05
2018,6,2,7,45,817.0,79.0,1.8,20.45,520.0,169.01,96.7
2018,6,2,8,0,838.0,82.0,1.7,21.5,570.0,225.08,141.24
2018,6,2,8,15,854.0,84.5,1.7,22.3,617.0,274.53,182.83
2018,6,2,8,30,870.0,87.0,1.7,23.1,664.0,325.44,226.06
2018,6,2,8,45,882.5,89.0,1.7,23.95,707.0,376.04,268.62
2018,6,2,9,0,895.0,91.0,1.7,24.8,750.0,427.38,310.68
2018,6,2,9,15,900.5,95.0,1.8,25.5,787.5,477.83,351.35
2018,6,2,9,30,906.0,99.0,1.9,26.2,825.0,527.97,390.52
2018,6,2,9,45,908.5,103.5,1.95,26.85,856.5,576.42,427.12
2018,6,2,10,0,911.0,108.0,2.0,27.5,888.0,623.92,461.86
2018,6,2,10,15,917.0,109.5,2.05,28.1,915.0,669.91,494.66
2018,6,2,10,30,923.0,111.0,2.1,28.7,942.0,714.86,525.84
2018,6,2,10,45,927.5,111.5,2.15,29.3,962.0,756.65,553.65
2018,6,2,11,0,932.0,112.0,2.2,29.9,982.0,796.89,578.64
2018,6,2,11,15,935.0,112.5,2.15,30.25,995.0,834.27,601.29
2018,6,2,11,30,938.0,113.0,2.1,30.6,1008.0,869.7,622.38
2018,6,2,11,45,939.5,113.0,2.05,31.0,1013.5,901.33,640.64
2018,6,2,12,0,941.0,113.0,2.0,31.4,1019.0,930.64,657.26
2018,6,2,12,15,942.0,111.5,2.0,31.6,1017.0,955.66,672.13
2018,6,2,12,30,943.0,110.0,2.0,31.8,1015.0,978.04,685.37
2018,6,2,12,45,943.0,109.0,1.95,32.05,1006.0,997.2,695.92
2018,6,2,13,0,943.0,108.0,1.9,32.3,997.0,1013.44,704.69
2018,6,2,13,15,940.0,107.0,1.9,32.4,980.0,1023.77,710.98
2018,6,2,13,30,937.0,106.0,1.9,32.5,963.0,1030.97,715.52
2018,6,2,13,45,932.5,105.5,1.95,32.6,939.5,1034.05,718.35
2018,6,2,14,0,928.0,105.0,2.0,32.7,916.0,1033.97,719.41
2018,6,2,14,15,922.0,103.0,2.05,32.6,885.5,1027.66,717.39
2018,6,2,14,30,916.0,101.0,2.1,32.5,855.0,1018.23,713.6
2018,6,2,14,45,907.0,99.0,2.2,32.45,818.5,1002.83,706.62
2018,6,2,15,0,898.0,97.0,2.3,32.4,782.0,984.53,697.86
2018,6,2,15,15,886.5,95.0,2.3,32.4,740.5,961.09,684.69
2018,6,2,15,30,875.0,93.0,2.3,32.4,699.0,935.11,669.95
2018,6,2,15,45,860.5,91.0,2.45,31.95,653.5,904.02,654.37
2018,6,2,16,0,846.0,89.0,2.6,31.5,608.0,870.9,637.08
