Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,13,45,945.0,96.5,4.35,30.55,948.5,1038.89,747.76
2018,6,12,14,0,941.0,95.0,4.4,30.4,925.0,1038.48,749.05
2018,6,12,14,15,935.0,94.0,4.45,30.15,895.5,1033.45,747.78
2018,6,12,14,30,929.0,93.0,4.5,29.9,866.0,1025.31,744.63
2018,6,12,14,45,922.0,91.5,4.55,29.65,831.0,1012.59,738.59
2018,6,12,15,0,915.0,90.0,4.6,29.4,796.0,996.92,730.7
2018,6,12,15,15,904.5,88.5,4.6,29.4,755.5,975.05,717.77
2018,6,12,15,30,894.0,87.0,4.6,29.4,715.0,950.58,703.16
2018,6,12,15,45,881.5,84.5,4.55,28.7,670.5,920.65,686.54
2018,6,12,16,0,869.0,82.0,4.5,28.0,626.0,888.51,668.26
2018,6,12,16,15,853.5,79.5,4.45,27.45,578.5,851.74,646.16
2018,6,12,16,30,838.0,77.0,4.4,26.9,531.0,813.36,622.61
2018,6,12,16,45,815.5,74.0,4.35,26.3,480.5,774.15,598.19
2018,6,12,17,0,793.0,71.0,4.3,25.7,430.0,727.08,567.52
2018,6,12,17,15,763.5,67.0,4.25,24.8,379.0,672.99,531.51
2018,6,12,17,30,734.0,63.0,4.2,23.9,328.0,619.22,494.52
2018,6,12,17,45,690.0,59.0,4.15,23.0,277.5,556.25,448.74
2018,6,12,18,0,646.0,55.0,4.1,22.1,227.0,495.3,401.11
2018,6,12,18,15,581.0,49.0,4.05,21.05,179.5,426.3,344.92
2018,6,12,18,30,516.0,43.0,4.0,20.0,132.0,358.33,287.18
2018,6,12,18,45,410.5,36.0,3.9,18.95,92.5,274.1,213.78
2018,6,12,19,0,305.0,29.0,3.8,17.9,53.0,196.01,128.34
2018,6,12,19,15,172.0,17.0,3.9,17.2,29.0,85.84,0.0
2018,6,12,19,30,39.0,5.0,4.0,16.5,5.0,4.77,0.0
2018,6,12,19,45,19.5,2.5,4.05,15.85,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,13,4,45,72.5,8.0,3.2,11.1,10.5,0.0,0.0
2018,6,13,5,0,145.0,16.0,3.3,11.3,21.0,15.25,0.0
2018,6,13,5,15,281.0,26.0,3.25,11.9,54.5,21.07,9.73
2018,6,13,5,30,417.0,36.0,3.2,12.5,88.0,28.28,18.87
2018,6,13,5,45,503.0,42.5,3.15,13.1,133.0,31.96,22.69
2018,6,13,6,0,589.0,49.0,3.1,13.7,178.0,35.53,26.13
2018,6,13,6,15,643.5,54.0,3.05,14.45,227.5,41.3,31.35
2018,6,13,6,30,698.0,59.0,3.0,15.2,277.0,43.64,33.36
2018,6,13,6,45,736.0,62.5,2.9,15.95,328.5,44.62,34.06
2018,6,13,7,0,774.0,66.0,2.8,16.7,380.0,45.57,34.7
2018,6,13,7,15,801.0,69.5,2.7,17.45,432.0,79.61,40.85
2018,6,13,7,30,828.0,73.0,2.6,18.2,484.0,125.54,65.27
2018,6,13,7,45,848.0,75.5,2.5,18.9,534.0,180.08,105.02
2018,6,13,8,0,868.0,78.0,2.4,19.6,584.0,229.59,145.12
2018,6,13,8,15,882.5,79.5,2.4,20.45,630.5,279.04,187.44
2018,6,13,8,30,897.0,81.0,2.4,21.3,677.0,329.8,231.28
2018,6,13,8,45,908.5,82.5,2.35,22.1,720.0,380.66,274.78
2018,6,13,9,0,920.0,84.0,2.3,22.9,763.0,432.17,317.69
2018,6,13,9,15,925.5,87.5,2.3,23.55,800.5,483.14,359.22
2018,6,13,9,30,931.0,91.0,2.3,24.2,838.0,533.79,399.14
2018,6,13,9,45,933.5,95.0,2.35,24.9,870.0,582.76,436.58
2018,6,13,10,0,936.0,99.0,2.4,25.6,902.0,630.77,472.1
2018,6,13,10,15,941.5,100.0,2.4,26.2,929.0,676.93,505.26
2018,6,13,10,30,947.0,101.0,2.4,26.8,956.0,721.98,536.66
2018,6,13,10,45,951.0,101.5,2.45,27.35,976.0,764.23,564.87
2018,6,13,11,0,955.0,102.0,2.5,27.9,996.0,804.89,590.53
2018,6,13,11,15,957.0,102.5,2.6,28.3,1009.0,842.23,614.41
2018,6,13,11,30,959.0,103.0,2.7,28.7,1022.0,877.52,636.79
2018,6,13,11,45,959.5,103.0,2.8,29.1,1027.0,908.92,656.52
2018,6,13,12,0,960.0,103.0,2.9,29.5,1032.0,937.92,674.65
2018,6,13,12,15,957.0,105.0,3.05,29.7,1029.5,963.16,691.25
2018,6,13,12,30,954.0,107.0,3.2,29.9,1027.0,985.67,706.16
2018,6,13,12,45,948.5,109.0,3.35,30.1,1016.5,1003.01,717.83
2018,6,13,13,0,943.0,111.0,3.5,30.3,1006.0,1017.35,727.68
2018,6,13,13,15,940.0,110.0,3.75,30.2,989.5,1028.06,736.91
2018,6,13,13,30,937.0,109.0,4.0,30.1,973.0,1035.66,744.22
2018,6,13,13,45,932.0,108.5,4.2,30.0,949.5,1038.67,748.35
2018,6,13,14,0,927.0,108.0,4.4,29.9,926.0,1038.53,750.57
2018,6,13,14,15,920.5,106.5,4.6,29.5,896.0,1032.72,750.09
2018,6,13,14,30,914.0,105.0,4.8,29.1,866.0,1023.83,748.16
2018,6,13,14,45,904.5,104.0,4.95,28.75,830.0,1009.54,742.3
2018,6,13,15,0,895.0,103.0,5.1,28.4,794.0,992.4,734.53
2018,6,13,15,15,883.5,101.0,5.1,28.4,753.0,969.5,720.7
2018,6,13,15,30,872.0,99.0,5.1,28.4,712.0,944.07,705.2
2018,6,13,15,45,858.5,96.0,5.35,27.2,667.0,913.27,690.93
2018,6,13,16,0,845.0,93.0,5.6,26.0,622.0,880.36,674.63
2018,6,13,16,15,827.0,90.0,5.6,25.25,574.0,849.1,656.5
2018,6,13,16,30,809.0,87.0,5.6,24.5,526.0,808.66,631.4
2018,6,13,16,45,786.0,83.0,5.65,23.7,476.0,761.63,601.28
2018,6,13,17,0,763.0,79.0,5.7,22.9,426.0,713.9,569.83
2018,6,13,17,15,731.5,75.0,5.6,22.0,375.0,659.34,531.96
2018,6,13,17,30,700.0,71.0,5.5,21.1,324.0,605.22,493.26
2018,6,13,17,45,655.5,65.5,5.45,20.2,274.0,545.29,447.91
2018,6,13,18,0,611.0,60.0,5.4,19.3,224.0,483.99,398.79
2018,6,13,18,15,545.0,53.5,5.25,18.45,177.0,411.33,338.1
2018,6,13,18,30,479.0,47.0,5.1,17.6,130.0,343.48,279.11
2018,6,13,18,45,376.5,38.5,5.0,16.75,91.0,260.24,205.51
2018,6,13,19,0,274.0,30.0,4.9,15.9,52.0,183.59,122.9
2018,6,13,19,15,153.5,17.5,4.9,15.4,28.5,78.99,0.0
2018,6,13,19,30,33.0,5.0,4.9,14.9,5.0,4.77,0.0
2018,6,13,19,45,16.5,2.5,4.9,14.35,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.85,13.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,14,4,45,54.5,8.0,4.1,10.85,10.0,0.0,0.0
2018,6,14,5,0,109.0,16.0,4.2,11.0,20.0,15.25,0.0
2018,6,14,5,15,234.5,28.0,4.2,11.4,52.5,23.02,11.16
2018,6,14,5,30,360.0,40.0,4.2,11.8,85.0,32.05,22.18
2018,6,14,5,45,447.5,47.5,4.25,12.2,128.5,36.36,26.67
2018,6,14,6,0,535.0,55.0,4.3,12.6,172.0,40.53,30.72
2018,6,14,6,15,591.5,61.0,4.25,13.0,221.0,43.22,33.25
2018,6,14,6,30,648.0,67.0,4.2,13.4,270.0,45.79,35.52
2018,6,14,6,45,687.5,72.0,4.15,13.8,321.0,47.4,36.85
2018,6,14,7,0,727.0,77.0,4.1,14.2,372.0,54.09,42.63
2018,6,14,7,15,757.5,80.5,4.0,14.7,423.5,86.21,48.05
2018,6,14,7,30,788.0,84.0,3.9,15.2,475.0,130.29,71.7
2018,6,14,7,45,812.0,86.0,3.8,15.65,525.5,175.79,104.6
2018,6,14,8,0,836.0,88.0,3.7,16.1,576.0,224.01,144.28
2018,6,14,8,15,853.0,90.5,3.65,16.65,623.5,280.3,192.84
2018,6,14,8,30,870.0,93.0,3.6,17.2,671.0,331.21,237.68
2018,6,14,8,45,883.5,95.0,3.55,17.75,714.5,381.92,282.17
2018,6,14,9,0,897.0,97.0,3.5,18.3,758.0,433.48,326.45
2018,6,14,9,15,909.0,97.0,3.55,18.8,797.0,483.41,368.61
2018,6,14,9,30,921.0,97.0,3.6,19.3,836.0,533.61,409.82
2018,6,14,9,45,931.0,97.0,3.6,19.85,870.0,582.8,448.91
2018,6,14,10,0,941.0,97.0,3.6,20.4,904.0,631.66,486.59
2018,6,14,10,15,946.5,98.0,3.7,20.8,931.0,678.02,521.96
2018,6,14,10,30,952.0,99.0,3.8,21.2,958.0,723.27,555.69
2018,6,14,10,45,955.5,99.5,3.9,21.6,978.0,765.36,585.52
2018,6,14,11,0,959.0,100.0,4.0,22.0,998.0,805.81,612.79
2018,6,14,11,15,961.0,101.0,4.15,22.2,1011.5,843.74,638.79
2018,6,14,11,30,963.0,102.0,4.3,22.4,1025.0,879.62,663.27
2018,6,14,11,45,964.0,102.0,4.45,22.65,1030.5,911.57,684.83
2018,6,14,12,0,965.0,102.0,4.6,22.9,1036.0,941.14,705.17
2018,6,14,12,15,962.5,103.5,4.7,22.9,1033.5,966.5,723.0
2018,6,14,12,30,960.0,105.0,4.8,22.9,1031.0,989.13,739.07
2018,6,14,12,45,955.5,106.0,4.95,22.9,1020.5,1006.55,752.13
2018,6,14,13,0,951.0,107.0,5.1,22.9,1010.0,1020.97,763.3
2018,6,14,13,15,947.5,106.0,5.2,22.7,993.0,1031.27,772.04
2018,6,14,13,30,944.0,105.0,5.3,22.5,976.0,1038.42,778.82
2018,6,14,13,45,939.0,104.5,5.4,22.35,952.5,1041.45,782.79
2018,6,14,14,0,934.0,104.0,5.5,22.2,929.0,1041.32,784.76
2018,6,14,14,15,928.0,103.0,5.5,21.9,899.5,1036.52,783.41
2018,6,14,14,30,922.0,102.0,5.5,21.6,870.0,1028.64,780.08
2018,6,14,14,45,914.0,99.5,5.5,21.35,834.0,1014.1,772.13
2018,6,14,15,0,906.0,97.0,5.5,21.1,798.0,996.62,762.24
2018,6,14,15,15,895.0,95.5,5.5,21.1,757.5,974.58,748.48
2018,6,14,15,30,884.0,94.0,5.5,21.1,717.0,949.97,732.96
2018,6,14,15,45,871.0,91.5,5.4,20.4,672.0,919.95,714.94
2018,6,14,16,0,858.0,89.0,5.3,19.7,627.0,887.78,695.26
2018,6,14,16,15,841.0,85.5,5.2,19.3,578.5,848.94,669.74
2018,6,14,16,30,824.0,82.0,5.1,18.9,530.0,815.77,648.16
2018,6,14,16,45,801.5,78.5,5.0,18.5,480.0,769.32,616.38
2018,6,14,17,0,779.0,75.0,4.9,18.1,430.0,722.12,583.54
2018,6,14,17,15,747.5,71.0,4.8,17.6,378.5,667.05,544.14
2018,6,14,17,30,716.0,67.0,4.7,17.1,327.0,612.42,504.05
2018,6,14,17,45,671.0,62.5,4.65,16.6,276.5,548.78,455.22
2018,6,14,18,0,626.0,58.0,4.6,16.1,226.0,491.43,408.26
2018,6,14,18,15,558.0,52.0,4.45,15.55,179.0,417.6,345.9
2018,6,14,18,30,490.0,46.0,4.3,15.0,132.0,348.76,285.49
2018,6,14,18,45,384.0,37.5,4.15,14.45,92.0,263.32,209.53
2018,6,14,19,0,278.0,29.0,4.0,13.9,52.0,185.56,126.52
2018,6,14,19,15,156.0,17.0,3.95,13.55,28.5,79.68,0.0
2018,6,14,19,30,34.0,5.0,3.9,13.2,5.0,4.77,0.0
2018,6,14,19,45,17.0,2.5,3.85,12.85,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,4,45,51.0,8.0,3.85,11.0,10.0,0.0,0.0
2018,6,15,5,0,102.0,16.0,4.0,11.2,20.0,15.25,0.0
2018,6,15,5,15,223.5,28.0,4.1,11.6,51.5,22.05,10.4
2018,6,15,5,30,345.0,40.0,4.2,12.0,83.0,32.05,22.15
2018,6,15,5,45,434.0,47.5,4.35,12.4,126.0,36.35,26.63
2018,6,15,6,0,523.0,55.0,4.5,12.8,169.0,40.52,30.68
2018,6,15,6,15,580.0,61.0,4.55,13.25,217.5,43.21,33.19
2018,6,15,6,30,637.0,67.0,4.6,13.7,266.0,45.77,35.46
2018,6,15,6,45,675.5,71.5,4.6,14.15,316.0,47.0,36.43
2018,6,15,7,0,714.0,76.0,4.6,14.6,366.0,53.25,41.81
2018,6,15,7,15,743.0,80.0,4.65,15.05,416.5,85.01,47.45
2018,6,15,7,30,772.0,84.0,4.7,15.5,467.0,128.61,70.95
2018,6,15,7,45,794.0,86.5,4.75,15.95,516.0,173.39,103.44
2018,6,15,8,0,816.0,89.0,4.8,16.4,565.0,220.71,142.55
2018,6,15,8,15,832.0,91.5,4.8,16.8,611.0,268.94,184.93
2018,6,15,8,30,848.0,94.0,4.8,17.2,657.0,325.27,234.47
2018,6,15,8,45,860.5,96.5,4.85,17.6,699.5,374.93,278.66
2018,6,15,9,0,873.0,99.0,4.9,18.0,742.0,425.38,322.79
2018,6,15,9,15,881.0,101.5,4.95,18.3,779.5,474.44,365.07
2018,6,15,9,30,889.0,104.0,5.0,18.6,817.0,523.45,406.26
2018,6,15,9,45,894.0,107.0,5.0,18.9,849.0,571.04,445.2
2018,6,15,10,0,899.0,110.0,5.0,19.2,881.0,617.94,482.57
2018,6,15,10,15,905.0,111.5,5.05,19.4,908.0,663.32,518.26
2018,6,15,10,30,911.0,113.0,5.1,19.6,935.0,707.71,552.44
2018,6,15,10,45,916.0,113.5,5.15,19.8,955.5,749.35,583.64
2018,6,15,11,0,921.0,114.0,5.2,20.0,976.0,789.56,611.9
2018,6,15,11,15,924.0,114.0,5.3,20.0,989.0,826.17,638.15
2018,6,15,11,30,927.0,114.0,5.4,20.0,1002.0,860.88,662.99
2018,6,15,11,45,929.0,113.5,5.5,20.0,1008.0,892.27,685.47
2018,6,15,12,0,931.0,113.0,5.6,20.0,1014.0,921.45,706.39
2018,6,15,12,15,929.5,114.0,5.7,19.9,1012.0,946.55,724.78
2018,6,15,12,30,928.0,115.0,5.8,19.8,1010.0,969.06,741.45
2018,6,15,12,45,924.5,115.5,5.9,19.7,1000.5,986.5,754.68
2018,6,15,13,0,921.0,116.0,6.0,19.6,991.0,1001.05,766.04
2018,6,15,13,15,919.0,115.0,6.05,19.4,975.5,1012.6,775.42
2018,6,15,13,30,917.0,114.0,6.1,19.2,960.0,1021.13,782.85
2018,6,15,13,45,913.5,112.0,6.15,19.0,937.0,1024.09,786.53
2018,6,15,14,0,910.0,110.0,6.2,18.8,914.0,1023.93,788.18
2018,6,15,14,15,904.5,108.0,6.2,18.45,885.0,1018.7,786.56
2018,6,15,14,30,899.0,106.0,6.2,18.1,856.0,1010.4,782.92
2018,6,15,14,45,892.0,103.5,6.2,17.8,821.0,997.1,775.68
2018,6,15,15,0,885.0,101.0,6.2,17.5,786.0,980.91,766.47
2018,6,15,15,15,873.5,99.0,6.2,17.5,745.5,958.19,751.74
2018,6,15,15,30,862.0,97.0,6.2,17.5,705.0,932.96,735.25
2018,6,15,15,45,850.0,93.5,6.1,16.8,661.0,903.2,716.86
2018,6,15,16,0,838.0,90.0,6.0,16.1,617.0,871.27,696.74
2018,6,15,16,15,822.5,86.5,5.9,15.8,570.0,841.73,677.18
2018,6,15,16,30,807.0,83.0,5.8,15.5,523.0,802.98,650.52
2018,6,15,16,45,785.5,79.0,5.65,15.15,473.5,757.28,618.17
2018,6,15,17,0,764.0,75.0,5.5,14.8,424.0,710.8,584.73
2018,6,15,17,15,732.0,71.5,5.35,14.45,373.5,656.5,544.51
2018,6,15,17,30,700.0,68.0,5.2,14.1,323.0,602.7,503.74
2018,6,15,17,45,654.5,64.0,5.1,13.75,273.5,543.67,457.03
2018,6,15,18,0,609.0,60.0,5.0,13.4,224.0,483.71,406.95
2018,6,15,18,15,537.5,54.0,4.75,12.95,177.0,408.45,342.27
2018,6,15,18,30,466.0,48.0,4.5,12.5,130.0,338.41,280.02
2018,6,15,18,45,356.5,39.5,4.3,12.1,91.0,252.01,202.55
2018,6,15,19,0,247.0,31.0,4.1,11.7,52.0,173.68,120.48
2018,6,15,19,15,137.0,18.0,4.05,11.5,28.5,73.04,0.0
2018,6,15,19,30,27.0,5.0,4.0,11.3,5.0,14.59,0.0
2018,6,15,19,45,13.5,2.5,3.9,11.1,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,16,4,45,43.5,8.0,1.95,11.1,9.5,0.0,0.0
2018,6,16,5,0,87.0,16.0,2.1,11.3,19.0,15.25,0.0
2018,6,16,5,15,204.0,29.0,2.2,11.65,50.5,22.87,10.96
2018,6,16,5,30,321.0,42.0,2.3,12.0,82.0,34.01,23.87
2018,6,16,5,45,412.5,50.0,2.4,12.35,125.0,38.64,28.69
2018,6,16,6,0,504.0,58.0,2.5,12.7,168.0,43.13,33.04
2018,6,16,6,15,563.5,64.5,2.5,13.15,216.5,46.09,35.81
2018,6,16,6,30,623.0,71.0,2.5,13.6,265.0,48.92,38.31
2018,6,16,6,45,666.0,75.5,2.5,14.05,316.0,50.0,39.14
2018,6,16,7,0,709.0,80.0,2.5,14.5,367.0,51.01,39.85
2018,6,16,7,15,739.0,83.5,2.45,15.1,417.5,87.39,49.63
2018,6,16,7,30,769.0,87.0,2.4,15.7,468.0,130.44,72.45
2018,6,16,7,45,791.5,90.0,2.4,16.25,517.5,175.51,104.82
2018,6,16,8,0,814.0,93.0,2.4,16.8,567.0,223.17,143.67
2018,6,16,8,15,831.5,95.0,2.4,17.4,613.5,271.25,185.15
2018,6,16,8,30,849.0,97.0,2.4,18.0,660.0,327.56,233.62
2018,6,16,8,45,862.5,99.0,2.45,18.6,703.0,377.23,276.71
2018,6,16,9,0,876.0,101.0,2.5,19.2,746.0,427.78,319.66
2018,6,16,9,15,885.0,103.0,2.6,19.75,784.0,477.02,360.76
2018,6,16,9,30,894.0,105.0,2.7,20.3,822.0,526.31,400.75
2018,6,16,9,45,901.0,107.0,2.75,20.85,855.0,574.38,438.55
2018,6,16,10,0,908.0,109.0,2.8,21.4,888.0,621.92,474.84
2018,6,16,10,15,914.5,110.0,2.95,21.8,915.0,667.58,509.48
2018,6,16,10,30,921.0,111.0,3.1,22.2,942.0,712.26,542.64
2018,6,16,10,45,925.5,111.5,3.25,22.6,962.5,753.95,572.6
2018,6,16,11,0,930.0,112.0,3.4,23.0,983.0,794.15,599.72
2018,6,16,11,15,933.0,112.0,3.6,23.25,996.0,831.08,625.01
2018,6,16,11,30,936.0,112.0,3.8,23.5,1009.0,866.09,648.89
2018,6,16,11,45,937.0,112.5,4.0,23.75,1015.0,897.83,670.48
2018,6,16,12,0,938.0,113.0,4.2,24.0,1021.0,927.29,690.51
2018,6,16,12,15,937.0,113.5,4.4,24.0,1019.0,952.58,708.41
2018,6,16,12,30,936.0,114.0,4.6,24.0,1017.0,975.27,724.94
2018,6,16,12,45,933.0,114.0,4.85,24.05,1007.5,992.87,738.72
2018,6,16,13,0,930.0,114.0,5.1,24.1,998.0,1007.56,750.66
2018,6,16,13,15,927.5,113.5,5.3,23.85,982.5,1019.25,761.2
2018,6,16,13,30,925.0,113.0,5.5,23.6,967.0,1027.91,769.83
2018,6,16,13,45,920.0,112.5,5.75,23.4,944.0,1031.02,775.01
2018,6,16,14,0,915.0,112.0,6.0,23.2,921.0,1031.03,778.15
2018,6,16,14,15,908.5,110.5,6.15,22.75,891.5,1025.41,777.61
2018,6,16,14,30,902.0,109.0,6.3,22.3,862.0,1016.75,775.06
2018,6,16,14,45,893.5,108.0,6.45,21.9,827.5,1003.7,769.33
2018,6,16,15,0,885.0,107.0,6.6,21.5,793.0,987.82,761.63
2018,6,16,15,15,874.0,105.0,6.6,21.5,752.5,965.71,747.51
2018,6,16,15,30,863.0,103.0,6.6,21.5,712.0,941.08,731.64
2018,6,16,15,45,849.5,100.5,6.75,20.3,668.0,911.2,716.04
2018,6,16,16,0,836.0,98.0,6.9,19.1,624.0,887.06,704.33
2018,6,16,16,15,819.0,95.0,6.9,18.5,577.0,849.34,679.99
2018,6,16,16,30,802.0,92.0,6.9,17.9,530.0,810.07,654.16
2018,6,16,16,45,778.0,88.5,6.85,17.3,480.0,763.11,621.81
2018,6,16,17,0,754.0,85.0,6.8,16.7,430.0,715.48,588.31
2018,6,16,17,15,719.0,81.0,6.75,16.1,378.5,662.4,549.71
2018,6,16,17,30,684.0,77.0,6.7,15.5,327.0,606.61,507.87
2018,6,16,17,45,635.0,72.5,6.6,14.9,277.0,541.8,456.13
2018,6,16,18,0,586.0,68.0,6.5,14.3,227.0,479.48,404.19
2018,6,16,18,15,511.5,61.5,6.25,13.8,179.5,402.4,337.78
2018,6,16,18,30,437.0,55.0,6.0,13.3,132.0,330.45,273.82
2018,6,16,18,45,326.0,45.0,5.8,12.8,92.5,242.94,195.44
2018,6,16,19,0,215.0,35.0,5.6,12.3,53.0,167.54,117.09
2018,6,16,19,15,117.5,20.0,5.45,12.05,29.0,67.09,0.0
2018,6,16,19,30,20.0,5.0,5.3,11.8,5.0,12.06,0.0
2018,6,16,19,45,10.0,2.5,5.2,11.55,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.05,11.2,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,17,4,45,26.5,8.0,2.15,11.95,9.0,0.0,0.0
2018,6,17,5,0,53.0,16.0,2.2,12.1,18.0,15.25,0.0
2018,6,17,5,15,138.0,30.5,2.25,12.3,45.5,24.07,11.71
2018,6,17,5,30,223.0,45.0,2.3,12.5,73.0,34.91,24.58
2018,6,17,5,45,255.5,53.0,2.4,12.75,98.5,40.07,29.89
2018,6,17,6,0,288.0,61.0,2.5,13.0,124.0,45.02,34.67
2018,6,17,6,15,176.5,83.5,2.5,13.2,125.0,64.78,52.48
2018,6,17,6,30,65.0,106.0,2.5,13.4,126.0,89.53,74.45
2018,6,17,6,45,177.0,127.0,2.5,13.65,195.5,100.4,83.83
2018,6,17,7,0,289.0,148.0,2.5,13.9,265.0,107.68,89.9
2018,6,17,7,15,294.5,169.5,2.45,14.15,302.5,135.51,101.15
2018,6,17,7,30,300.0,191.0,2.4,14.4,340.0,168.78,123.25
2018,6,17,7,45,232.0,221.0,2.35,14.7,343.0,198.7,148.69
2018,6,17,8,0,164.0,251.0,2.3,15.0,346.0,230.3,176.68
2018,6,17,8,15,180.5,274.0,2.25,15.5,387.0,263.0,202.0
2018,6,17,8,30,197.0,297.0,2.2,16.0,428.0,297.65,228.9
2018,6,17,8,45,215.5,315.5,2.15,16.45,467.0,331.62,255.14
2018,6,17,9,0,234.0,334.0,2.1,16.9,506.0,367.53,282.69
2018,6,17,9,15,379.0,298.5,2.0,17.4,594.5,411.66,315.59
2018,6,17,9,30,524.0,263.0,1.9,17.9,683.0,469.6,359.59
2018,6,17,9,45,688.5,198.5,1.85,18.35,774.0,529.96,406.01
2018,6,17,10,0,853.0,134.0,1.8,18.8,865.0,610.4,466.55
2018,6,17,10,15,869.0,130.0,1.8,19.25,895.0,655.63,499.69
2018,6,17,10,30,885.0,126.0,1.8,19.7,925.0,700.69,532.1
2018,6,17,10,45,891.0,126.0,1.8,20.15,945.5,741.71,560.74
2018,6,17,11,0,897.0,126.0,1.8,20.6,966.0,781.43,586.36
2018,6,17,11,15,901.0,126.0,1.85,21.0,979.5,818.11,610.03
2018,6,17,11,30,905.0,126.0,1.9,21.4,993.0,853.05,632.34
2018,6,17,11,45,907.5,125.0,1.95,21.8,999.0,883.93,651.82
2018,6,17,12,0,910.0,124.0,2.0,22.2,1005.0,912.69,669.84
2018,6,17,12,15,911.0,123.5,2.05,22.45,1004.0,938.31,686.16
2018,6,17,12,30,912.0,123.0,2.1,22.7,1003.0,961.49,700.92
2018,6,17,12,45,911.0,122.0,2.15,23.0,994.5,979.72,712.39
2018,6,17,13,0,910.0,121.0,2.2,23.3,986.0,995.15,722.16
2018,6,17,13,15,908.0,119.0,2.25,23.45,970.0,1005.72,729.34
2018,6,17,13,30,906.0,117.0,2.3,23.6,954.0,1013.28,734.75
2018,6,17,13,45,902.0,116.0,2.35,23.75,931.5,1016.84,737.73
2018,6,17,14,0,898.0,115.0,2.4,23.9,909.0,1017.34,738.93
2018,6,17,14,15,892.0,113.0,2.45,23.9,880.0,1011.78,736.78
2018,6,17,14,30,886.0,111.0,2.5,23.9,851.0,1003.2,732.86
2018,6,17,14,45,878.0,109.0,2.55,23.95,816.5,989.71,725.71
2018,6,17,15,0,870.0,107.0,2.6,24.0,782.0,973.41,716.82
2018,6,17,15,15,858.5,105.0,2.6,24.0,742.0,951.04,703.67
2018,6,17,15,30,847.0,103.0,2.6,24.0,702.0,926.22,688.95
2018,6,17,15,45,832.5,100.5,2.75,23.8,657.5,903.69,677.49
2018,6,17,16,0,818.0,98.0,2.9,23.6,613.0,871.1,658.91
2018,6,17,16,15,799.0,94.5,3.0,23.3,565.0,831.51,635.09
2018,6,17,16,30,780.0,91.0,3.1,23.0,517.0,790.51,609.82
2018,6,17,16,45,755.0,87.5,3.2,22.7,467.5,743.41,579.58
2018,6,17,17,0,730.0,84.0,3.3,22.4,418.0,695.78,548.18
2018,6,17,17,15,695.5,79.5,3.5,21.8,367.5,643.17,513.07
2018,6,17,17,30,661.0,75.0,3.7,21.2,317.0,588.0,474.62
2018,6,17,17,45,613.5,70.0,3.85,20.6,268.0,524.52,426.92
2018,6,17,18,0,566.0,65.0,4.0,20.0,219.0,463.52,378.74
2018,6,17,18,15,498.0,58.0,4.1,19.15,173.0,390.71,319.16
2018,6,17,18,30,430.0,51.0,4.2,18.3,127.0,322.8,261.27
2018,6,17,18,45,331.0,41.0,4.3,17.4,89.0,241.34,190.42
2018,6,17,19,0,232.0,31.0,4.4,16.5,51.0,169.56,117.36
2018,6,17,19,15,129.5,18.0,4.45,15.9,28.0,70.19,0.0
2018,6,17,19,30,27.0,5.0,4.5,15.3,5.0,14.63,0.0
2018,6,17,19,45,13.5,2.5,4.55,14.65,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.4,13.65,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,18,4,45,27.0,5.0,2.45,11.55,6.0,0.0,0.0
2018,6,18,5,0,54.0,10.0,2.7,11.9,12.0,9.53,0.0
2018,6,18,5,15,108.5,20.0,2.8,12.4,31.0,15.49,5.46
2018,6,18,5,30,163.0,30.0,2.9,12.9,50.0,22.85,14.12
2018,6,18,5,45,165.5,37.0,3.0,13.4,65.0,27.52,18.73
2018,6,18,6,0,168.0,44.0,3.1,13.9,80.0,31.96,22.92
2018,6,18,6,15,84.5,57.5,3.05,14.4,75.5,49.36,38.54
2018,6,18,6,30,1.0,71.0,3.0,14.9,71.0,65.34,52.67
2018,6,18,6,45,14.5,107.5,2.95,15.4,113.0,95.7,79.2
2018,6,18,7,0,28.0,144.0,2.9,15.9,155.0,118.45,98.61
2018,6,18,7,15,113.5,170.0,2.8,16.5,225.0,136.31,105.43
2018,6,18,7,30,199.0,196.0,2.7,17.1,295.0,170.93,127.83
2018,6,18,7,45,439.5,162.0,2.65,17.65,409.5,177.33,120.96
2018,6,18,8,0,680.0,128.0,2.6,18.2,524.0,219.12,145.07
2018,6,18,8,15,749.5,115.5,2.6,18.75,585.0,267.3,183.91
2018,6,18,8,30,819.0,103.0,2.6,19.3,646.0,316.31,224.68
2018,6,18,8,45,833.5,105.0,2.6,19.9,688.5,371.23,271.45
2018,6,18,9,0,848.0,107.0,2.6,20.5,731.0,420.77,313.24
2018,6,18,9,15,855.0,111.0,2.65,21.0,768.5,469.44,353.62
2018,6,18,9,30,862.0,115.0,2.7,21.5,806.0,518.02,392.78
2018,6,18,9,45,865.5,119.0,2.75,22.0,837.0,564.47,429.23
2018,6,18,10,0,869.0,123.0,2.8,22.5,868.0,610.14,464.05
2018,6,18,10,15,876.0,123.5,2.9,22.95,894.5,654.12,497.07
2018,6,18,10,30,883.0,124.0,3.0,23.4,921.0,697.23,528.69
2018,6,18,10,45,888.0,125.0,3.1,23.8,941.5,738.32,558.29
2018,6,18,11,0,893.0,126.0,3.2,24.2,962.0,778.05,584.95
2018,6,18,11,15,883.5,135.5,3.3,24.55,972.0,812.37,607.64
2018,6,18,11,30,874.0,145.0,3.4,24.9,982.0,844.18,628.52
2018,6,18,11,45,705.5,260.0,3.5,25.25,938.5,842.29,625.22
2018,6,18,12,0,537.0,375.0,3.6,25.6,895.0,828.12,610.36
2018,6,18,12,15,576.0,346.5,3.75,25.7,903.5,856.93,632.05
2018,6,18,12,30,615.0,318.0,3.9,25.8,912.0,883.34,651.88
2018,6,18,12,45,614.0,318.5,4.05,25.9,907.0,901.09,664.45
2018,6,18,13,0,613.0,319.0,4.2,26.0,902.0,916.74,675.69
2018,6,18,13,15,687.0,264.5,4.3,25.95,907.5,949.85,701.55
2018,6,18,13,30,761.0,210.0,4.4,25.9,913.0,979.15,722.3
2018,6,18,13,45,831.5,160.5,4.5,25.85,911.0,1001.5,738.33
2018,6,18,14,0,902.0,111.0,4.6,25.8,909.0,1017.11,750.16
2018,6,18,14,15,895.5,109.5,4.65,25.6,880.0,1011.56,748.34
2018,6,18,14,30,889.0,108.0,4.7,25.4,851.0,1003.0,744.75
2018,6,18,14,45,877.0,108.5,4.75,25.15,815.5,988.3,737.29
2018,6,18,15,0,865.0,109.0,4.8,24.9,780.0,970.92,728.09
2018,6,18,15,15,857.5,104.5,4.8,24.9,740.5,949.72,715.19
2018,6,18,15,30,850.0,100.0,4.8,24.9,701.0,925.86,700.52
2018,6,18,15,45,836.5,97.0,4.85,24.2,657.0,895.67,683.69
2018,6,18,16,0,823.0,94.0,4.9,23.5,613.0,871.14,670.66
2018,6,18,16,15,805.5,91.0,4.95,23.05,566.0,833.35,647.26
2018,6,18,16,30,788.0,88.0,5.0,22.6,519.0,794.08,622.45
2018,6,18,16,45,764.5,84.0,5.0,22.1,469.5,747.4,591.56
2018,6,18,17,0,741.0,80.0,5.0,21.6,420.0,700.08,559.54
2018,6,18,17,15,709.5,76.0,4.9,20.95,370.5,646.35,521.75
2018,6,18,17,30,678.0,72.0,4.8,20.3,321.0,596.75,486.1
2018,6,18,17,45,634.0,66.5,4.75,19.7,271.5,534.35,438.46
2018,6,18,18,0,590.0,61.0,4.7,19.1,222.0,474.19,390.13
2018,6,18,18,15,524.5,54.5,4.5,18.4,176.0,402.56,330.41
2018,6,18,18,30,459.0,48.0,4.3,17.7,130.0,335.69,272.54
2018,6,18,18,45,360.5,39.0,4.1,17.0,91.5,254.45,201.22
2018,6,18,19,0,262.0,30.0,3.9,16.3,53.0,181.9,127.0
2018,6,18,19,15,147.5,17.5,3.85,15.9,29.0,77.21,0.0
2018,6,18,19,30,33.0,5.0,3.8,15.5,5.0,16.84,0.0
2018,6,18,19,45,16.5,2.5,3.7,15.05,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,19,4,45,38.0,6.5,2.8,11.75,8.0,0.0,0.0
2018,6,19,5,0,76.0,13.0,2.9,11.9,16.0,12.39,0.0
2018,6,19,5,15,167.0,26.5,2.9,12.25,44.0,20.81,9.17
2018,6,19,5,30,258.0,40.0,2.9,12.6,72.0,30.92,21.1
2018,6,19,5,45,395.5,46.0,2.95,12.95,119.5,35.01,25.39
2018,6,19,6,0,533.0,52.0,3.0,13.3,167.0,38.05,28.41
2018,6,19,6,15,587.5,57.5,3.0,13.65,214.5,40.45,30.69
2018,6,19,6,30,642.0,63.0,3.0,14.0,262.0,42.76,32.74
2018,6,19,6,45,680.5,67.5,3.0,14.3,312.0,48.62,37.88
2018,6,19,7,0,719.0,72.0,3.0,14.6,362.0,50.15,39.08
2018,6,19,7,15,748.0,75.5,3.0,14.95,412.5,80.33,44.03
2018,6,19,7,30,777.0,79.0,3.0,15.3,463.0,123.67,66.89
2018,6,19,7,45,799.5,81.5,2.95,15.7,512.5,168.68,99.23
2018,6,19,8,0,822.0,84.0,2.9,16.1,562.0,216.26,138.26
2018,6,19,8,15,839.5,86.0,2.9,16.7,608.5,271.51,185.73
2018,6,19,8,30,857.0,88.0,2.9,17.3,655.0,321.35,229.5
2018,6,19,8,45,871.0,89.5,2.9,17.95,698.5,371.07,272.96
2018,6,19,9,0,885.0,91.0,2.9,18.6,742.0,421.71,316.29
2018,6,19,9,15,896.5,91.5,2.9,19.3,780.5,471.16,357.54
2018,6,19,9,30,908.0,92.0,2.9,20.0,819.0,520.87,397.73
2018,6,19,9,45,917.5,92.5,2.95,20.65,853.0,569.56,436.13
2018,6,19,10,0,927.0,93.0,3.0,21.3,887.0,617.93,473.13
2018,6,19,10,15,933.0,93.5,3.05,21.9,914.0,663.57,507.2
2018,6,19,10,30,939.0,94.0,3.1,22.5,941.0,708.17,539.6
2018,6,19,10,45,943.0,95.0,3.15,23.05,961.5,750.56,568.82
2018,6,19,11,0,947.0,96.0,3.2,23.6,982.0,791.4,595.48
2018,6,19,11,15,949.5,96.0,3.25,23.95,995.0,828.45,619.74
2018,6,19,11,30,952.0,96.0,3.3,24.3,1008.0,863.51,642.47
2018,6,19,11,45,953.5,96.5,3.35,24.65,1014.5,896.06,663.37
2018,6,19,12,0,955.0,97.0,3.4,25.0,1021.0,926.31,682.64
2018,6,19,12,15,951.0,100.0,3.5,25.2,1019.0,951.58,699.29
2018,6,19,12,30,947.0,103.0,3.6,25.4,1017.0,974.13,714.19
2018,6,19,12,45,941.0,106.0,3.7,25.6,1007.5,991.99,726.07
2018,6,19,13,0,935.0,109.0,3.8,25.8,998.0,1006.9,736.12
2018,6,19,13,15,932.5,108.0,3.9,25.8,982.0,1018.2,744.5
2018,6,19,13,30,930.0,107.0,4.0,25.8,966.0,1026.42,751.01
2018,6,19,13,45,926.0,106.0,4.1,25.85,943.5,1030.07,754.51
2018,6,19,14,0,922.0,105.0,4.2,25.9,921.0,1030.59,756.11
2018,6,19,14,15,916.0,103.0,4.3,25.7,891.5,1024.95,754.53
2018,6,19,14,30,910.0,101.0,4.4,25.5,862.0,1016.22,751.04
2018,6,19,14,45,902.0,99.5,4.5,25.3,827.0,1003.06,744.68
2018,6,19,15,0,894.0,98.0,4.6,25.1,792.0,987.03,736.65
2018,6,19,15,15,883.0,96.5,4.6,25.1,752.0,965.36,723.58
2018,6,19,15,30,872.0,95.0,4.6,25.1,712.0,941.15,708.83
2018,6,19,15,45,858.5,92.5,4.75,24.35,667.5,911.09,693.22
2018,6,19,16,0,845.0,90.0,4.9,23.6,623.0,878.92,675.77
2018,6,19,16,15,827.5,87.0,4.9,22.95,575.5,848.19,657.79
2018,6,19,16,30,810.0,84.0,4.9,22.3,528.0,808.33,632.91
2018,6,19,16,45,787.0,81.0,4.95,21.65,478.5,762.64,603.53
2018,6,19,17,0,764.0,78.0,5.0,21.0,429.0,716.23,572.88
2018,6,19,17,15,732.5,74.0,4.95,20.15,378.5,661.73,535.21
2018,6,19,17,30,701.0,70.0,4.9,19.3,328.0,607.66,496.7
2018,6,19,17,45,657.5,65.0,4.9,18.4,278.0,548.76,452.6
2018,6,19,18,0,614.0,60.0,4.9,17.5,228.0,488.61,404.61
2018,6,19,18,15,550.0,54.0,4.75,16.75,181.5,417.47,345.04
2018,6,19,18,30,486.0,48.0,4.6,16.0,135.0,350.9,287.04
2018,6,19,18,45,387.5,39.0,4.5,15.25,95.0,268.37,214.1
2018,6,19,19,0,289.0,30.0,4.4,14.5,55.0,194.76,138.07
2018,6,19,19,15,164.0,18.0,4.35,14.1,30.5,84.58,0.0
2018,6,19,19,30,39.0,6.0,4.3,13.7,6.0,20.02,0.0
2018,6,19,19,45,19.5,3.0,4.25,13.3,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,20,4,45,72.5,7.5,3.45,10.5,10.0,0.0,0.0
2018,6,20,5,0,145.0,15.0,3.6,10.7,20.0,14.3,0.0
2018,6,20,5,15,277.5,25.0,3.65,11.2,52.5,20.21,8.68
2018,6,20,5,30,410.0,35.0,3.7,11.7,85.0,27.47,18.17
2018,6,20,5,45,493.5,42.0,3.8,12.2,129.0,31.62,22.45
2018,6,20,6,0,577.0,49.0,3.9,12.7,173.0,35.63,26.31
2018,6,20,6,15,631.0,54.0,3.95,13.2,222.0,41.4,31.59
2018,6,20,6,30,685.0,59.0,4.0,13.7,271.0,43.73,33.64
2018,6,20,6,45,723.0,63.0,4.0,14.2,322.5,45.1,34.74
2018,6,20,7,0,761.0,67.0,4.0,14.7,374.0,46.41,35.74
2018,6,20,7,15,789.5,70.0,4.0,15.25,425.5,77.24,40.61
2018,6,20,7,30,818.0,73.0,4.0,15.8,477.0,122.16,64.01
2018,6,20,7,45,839.0,75.5,4.0,16.4,527.0,176.16,103.5
2018,6,20,8,0,860.0,78.0,4.0,17.0,577.0,225.26,143.69
2018,6,20,8,15,875.5,80.5,4.0,17.55,624.5,275.21,187.21
2018,6,20,8,30,891.0,83.0,4.0,18.1,672.0,326.61,232.63
2018,6,20,8,45,903.5,84.0,3.95,18.65,715.5,377.05,277.12
2018,6,20,9,0,916.0,85.0,3.9,19.2,759.0,428.25,321.35
2018,6,20,9,15,919.5,90.5,3.9,19.7,797.0,479.79,364.86
2018,6,20,9,30,923.0,96.0,3.9,20.2,835.0,530.88,406.7
2018,6,20,9,45,922.0,103.0,3.9,20.75,867.0,580.18,445.82
2018,6,20,10,0,921.0,110.0,3.9,21.3,899.0,628.26,482.78
2018,6,20,10,15,927.0,111.5,4.0,21.65,926.5,674.66,518.24
2018,6,20,10,30,933.0,113.0,4.1,22.0,954.0,720.04,552.14
2018,6,20,10,45,938.0,113.0,4.2,22.35,974.5,762.22,582.74
2018,6,20,11,0,943.0,113.0,4.3,22.7,995.0,802.92,610.32
2018,6,20,11,15,946.5,112.5,4.4,22.85,1008.5,840.36,635.91
2018,6,20,11,30,950.0,112.0,4.5,23.0,1022.0,875.9,660.19
2018,6,20,11,45,952.5,112.0,4.65,23.15,1029.0,908.99,683.18
2018,6,20,12,0,955.0,112.0,4.8,23.3,1036.0,939.86,704.66
2018,6,20,12,15,956.0,111.0,4.9,23.25,1035.0,966.09,723.22
2018,6,20,12,30,957.0,110.0,5.0,23.2,1034.0,989.72,740.11
2018,6,20,12,45,956.5,109.0,5.1,23.2,1025.5,1009.21,754.15
2018,6,20,13,0,956.0,108.0,5.2,23.2,1017.0,1025.77,766.34
2018,6,20,13,15,953.5,107.0,5.25,23.0,1001.0,1037.38,775.55
2018,6,20,13,30,951.0,106.0,5.3,22.8,985.0,1045.85,782.8
2018,6,20,13,45,947.0,105.0,5.4,22.65,962.0,1049.67,787.3
2018,6,20,14,0,943.0,104.0,5.5,22.5,939.0,1050.3,789.79
2018,6,20,14,15,937.0,102.5,5.5,22.2,909.5,1045.24,788.26
2018,6,20,14,30,931.0,101.0,5.5,21.9,880.0,1037.04,784.73
2018,6,20,14,45,923.5,99.0,5.5,21.65,844.5,1023.74,777.67
2018,6,20,15,0,916.0,97.0,5.5,21.4,809.0,1007.48,768.66
2018,6,20,15,15,905.5,95.5,5.5,21.4,768.5,986.04,755.36
2018,6,20,15,30,895.0,94.0,5.5,21.4,728.0,961.98,740.29
2018,6,20,15,45,882.0,91.5,5.45,20.7,683.0,931.97,722.7
2018,6,20,16,0,869.0,89.0,5.4,20.0,638.0,899.77,703.39
2018,6,20,16,15,852.5,85.5,5.3,19.5,589.5,861.29,678.49
2018,6,20,16,30,836.0,82.0,5.2,19.0,541.0,828.42,657.46
2018,6,20,16,45,814.0,78.5,5.15,18.5,490.5,782.17,626.42
2018,6,20,17,0,792.0,75.0,5.1,18.0,440.0,735.09,594.2
2018,6,20,17,15,762.0,71.5,5.0,17.4,389.0,681.39,556.14
2018,6,20,17,30,732.0,68.0,4.9,16.8,338.0,627.96,517.27
2018,6,20,17,45,689.0,63.5,4.75,16.25,287.0,565.03,469.12
2018,6,20,18,0,646.0,59.0,4.6,15.7,236.0,508.14,422.54
2018,6,20,18,15,583.0,52.5,4.45,15.1,188.0,435.58,361.51
2018,6,20,18,30,520.0,46.0,4.3,14.5,140.0,367.58,301.98
2018,6,20,18,45,420.5,38.0,4.15,13.95,99.0,284.24,227.78
2018,6,20,19,0,321.0,30.0,4.0,13.4,58.0,209.7,150.1
2018,6,20,19,15,183.5,18.0,3.95,13.05,32.0,109.76,0.0
2018,6,20,19,30,46.0,6.0,3.9,12.7,6.0,22.62,0.0
2018,6,20,19,45,23.0,3.0,3.9,12.3,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,21,4,45,73.0,7.5,3.0,10.15,10.0,0.0,0.0
2018,6,21,5,0,146.0,15.0,3.2,10.4,20.0,14.3,0.0
2018,6,21,5,15,281.5,25.5,3.25,10.85,53.5,20.74,8.93
2018,6,21,5,30,417.0,36.0,3.3,11.3,87.0,28.45,19.05
2018,6,21,5,45,501.5,43.0,3.35,11.75,131.5,32.55,23.32
2018,6,21,6,0,586.0,50.0,3.4,12.2,176.0,36.52,27.16
2018,6,21,6,15,640.0,54.5,3.4,12.75,225.0,41.9,32.1
2018,6,21,6,30,694.0,59.0,3.4,13.3,274.0,43.78,33.75
2018,6,21,6,45,731.5,63.5,3.35,13.85,326.0,45.56,35.22
2018,6,21,7,0,769.0,68.0,3.3,14.4,378.0,47.25,36.53
2018,6,21,7,15,796.0,71.5,3.25,15.05,429.5,78.08,41.47
2018,6,21,7,30,823.0,75.0,3.2,15.7,481.0,123.54,65.06
2018,6,21,7,45,843.5,77.5,3.2,16.3,531.0,177.69,104.5
2018,6,21,8,0,864.0,80.0,3.2,16.9,581.0,226.93,144.67
2018,6,21,8,15,879.5,82.0,3.15,17.5,628.5,276.7,187.83
2018,6,21,8,30,895.0,84.0,3.1,18.1,676.0,327.91,232.84
2018,6,21,8,45,907.5,86.0,3.05,18.75,720.0,379.37,277.74
2018,6,21,9,0,920.0,88.0,3.0,19.4,764.0,431.6,322.29
2018,6,21,9,15,930.5,89.0,3.0,20.0,803.5,482.7,364.94
2018,6,21,9,30,941.0,90.0,3.0,20.6,843.0,533.95,406.4
2018,6,21,9,45,949.5,91.0,2.95,21.2,877.5,584.08,445.59
2018,6,21,10,0,958.0,92.0,2.9,21.8,912.0,633.76,483.13
2018,6,21,10,15,963.5,93.0,2.9,22.35,939.5,680.91,517.97
2018,6,21,10,30,969.0,94.0,2.9,22.9,967.0,726.93,550.99
2018,6,21,10,45,973.0,94.0,2.9,23.4,987.5,769.7,580.01
2018,6,21,11,0,977.0,94.0,2.9,23.9,1008.0,810.83,606.4
2018,6,21,11,15,979.5,94.0,2.95,24.3,1021.5,849.0,631.0
2018,6,21,11,30,982.0,94.0,3.0,24.7,1035.0,885.1,654.01
2018,6,21,11,45,983.0,94.0,3.1,25.05,1041.0,917.75,675.04
2018,6,21,12,0,984.0,94.0,3.2,25.4,1047.0,947.97,694.42
2018,6,21,12,15,979.5,97.5,3.3,25.65,1045.0,974.06,711.32
2018,6,21,12,30,975.0,101.0,3.4,25.9,1043.0,997.32,726.43
2018,6,21,12,45,967.5,105.0,3.55,26.1,1032.5,1015.36,738.7
2018,6,21,13,0,960.0,109.0,3.7,26.3,1022.0,1030.34,749.09
2018,6,21,13,15,957.0,108.5,3.85,26.3,1006.0,1042.08,758.08
2018,6,21,13,30,954.0,108.0,4.0,26.3,990.0,1050.68,765.17
2018,6,21,13,45,950.0,106.5,4.1,26.35,966.5,1054.09,768.52
2018,6,21,14,0,946.0,105.0,4.2,26.4,943.0,1054.27,769.94
2018,6,21,14,15,940.5,103.0,4.3,26.2,913.5,1049.24,768.83
2018,6,21,14,30,935.0,101.0,4.4,26.0,884.0,1041.03,765.78
2018,6,21,14,45,927.5,99.5,4.45,25.85,848.5,1028.31,759.39
2018,6,21,15,0,920.0,98.0,4.5,25.7,813.0,1012.61,751.13
2018,6,21,15,15,909.0,96.0,4.5,25.7,772.0,990.13,737.66
2018,6,21,15,30,898.0,94.0,4.5,25.7,731.0,965.01,722.48
2018,6,21,15,45,884.5,91.5,4.5,25.1,685.5,934.52,705.28
2018,6,21,16,0,871.0,89.0,4.5,24.5,640.0,901.85,686.41
2018,6,21,16,15,853.0,86.5,4.5,24.05,591.5,863.22,662.79
2018,6,21,16,30,835.0,84.0,4.5,23.6,543.0,830.35,642.93
2018,6,21,16,45,812.5,81.0,4.5,23.2,492.5,784.37,613.12
2018,6,21,17,0,790.0,78.0,4.5,22.8,442.0,737.57,582.13
2018,6,21,17,15,759.5,74.0,4.45,22.05,390.5,682.94,545.02
2018,6,21,17,30,729.0,70.0,4.4,21.3,339.0,628.6,507.0
2018,6,21,17,45,684.5,65.0,4.35,20.6,287.5,564.12,459.35
2018,6,21,18,0,640.0,60.0,4.3,19.9,236.0,505.97,413.32
2018,6,21,18,15,573.5,54.0,4.1,19.0,188.0,432.17,352.87
2018,6,21,18,30,507.0,48.0,3.9,18.1,140.0,363.13,293.95
2018,6,21,18,45,403.0,40.0,3.7,17.2,99.0,277.84,219.79
2018,6,21,19,0,299.0,32.0,3.5,16.3,58.0,201.34,142.9
2018,6,21,19,15,169.0,19.0,3.45,15.8,32.0,104.82,0.0
2018,6,21,19,30,39.0,6.0,3.4,15.3,6.0,20.07,0.0
2018,6,21,19,45,19.5,3.0,3.4,14.8,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,22,4,45,60.0,7.5,1.9,10.9,9.5,0.0,0.0
2018,6,22,5,0,120.0,15.0,2.0,11.3,19.0,14.3,0.0
2018,6,22,5,15,249.0,26.0,2.1,11.95,51.0,21.25,9.07
2018,6,22,5,30,378.0,37.0,2.2,12.6,83.0,29.4,19.75
2018,6,22,5,45,465.0,45.0,2.35,13.2,127.0,34.33,24.74
2018,6,22,6,0,552.0,53.0,2.5,13.8,171.0,39.05,29.24
2018,6,22,6,15,609.5,58.5,2.4,14.55,220.5,41.42,31.43
2018,6,22,6,30,667.0,64.0,2.3,15.3,270.0,43.7,33.4
2018,6,22,6,45,706.5,68.5,2.2,16.1,321.5,49.64,38.51
2018,6,22,7,0,746.0,73.0,2.1,16.9,373.0,51.15,39.59
2018,6,22,7,15,774.5,76.5,2.0,17.95,424.5,80.52,43.79
2018,6,22,7,30,803.0,80.0,1.9,19.0,476.0,125.03,66.24
