Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,17,15,637.5,81.5,5.35,23.45,339.5,600.66,483.81
2018,7,21,17,30,603.0,77.0,5.2,22.7,291.0,547.82,445.07
2018,7,21,17,45,556.0,70.5,5.1,21.95,243.5,485.19,396.32
2018,7,21,18,0,509.0,64.0,5.0,21.2,196.0,425.09,347.77
2018,7,21,18,15,438.5,56.0,4.85,20.55,152.0,352.16,286.72
2018,7,21,18,30,368.0,48.0,4.7,19.9,108.0,284.48,228.09
2018,7,21,18,45,265.5,36.5,4.55,19.2,72.0,201.53,155.04
2018,7,21,19,0,163.0,25.0,4.4,18.5,36.0,124.37,63.09
2018,7,21,19,15,87.0,13.5,4.35,18.1,19.0,48.08,0.0
2018,7,21,19,30,11.0,2.0,4.3,17.7,2.0,0.0,0.0
2018,7,21,19,45,5.5,1.0,4.2,17.3,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,2.9,14.95,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,2.9,15.1,2.0,0.0,0.0
2018,7,22,5,15,111.5,14.0,2.95,15.5,21.5,13.34,0.0
2018,7,22,5,30,210.0,26.0,3.0,15.9,41.0,20.51,7.67
2018,7,22,5,45,308.5,36.0,3.1,16.35,77.5,28.44,18.54
2018,7,22,6,0,407.0,46.0,3.2,16.8,114.0,35.13,25.04
2018,7,22,6,15,473.0,53.5,3.2,17.3,158.5,39.25,28.97
2018,7,22,6,30,539.0,61.0,3.2,17.8,203.0,43.18,32.54
2018,7,22,6,45,585.5,67.0,3.15,18.35,251.5,45.65,34.67
2018,7,22,7,0,632.0,73.0,3.1,18.9,300.0,47.96,36.57
2018,7,22,7,15,666.0,77.0,3.15,19.5,349.0,48.63,36.94
2018,7,22,7,30,700.0,81.0,3.2,20.1,398.0,82.22,45.95
2018,7,22,7,45,725.0,84.5,3.3,20.7,446.5,124.01,67.63
2018,7,22,8,0,750.0,88.0,3.4,21.3,495.0,168.74,99.27
2018,7,22,8,15,769.5,91.0,3.45,21.9,541.5,214.8,136.5
2018,7,22,8,30,789.0,94.0,3.5,22.5,588.0,262.91,177.42
2018,7,22,8,45,803.5,96.5,3.55,23.05,631.0,311.03,219.16
2018,7,22,9,0,818.0,99.0,3.6,23.6,674.0,366.4,266.08
2018,7,22,9,15,828.0,102.0,3.65,24.1,712.5,414.86,307.06
2018,7,22,9,30,838.0,105.0,3.7,24.6,751.0,463.6,347.24
2018,7,22,9,45,844.5,108.0,3.75,25.1,784.0,510.7,385.13
2018,7,22,10,0,851.0,111.0,3.8,25.6,817.0,557.37,421.61
2018,7,22,10,15,857.0,113.0,3.9,25.9,844.5,602.3,456.3
2018,7,22,10,30,863.0,115.0,4.0,26.2,872.0,646.37,489.55
2018,7,22,10,45,867.0,116.5,4.05,26.55,893.0,687.64,519.83
2018,7,22,11,0,871.0,118.0,4.1,26.9,914.0,727.54,548.24
2018,7,22,11,15,874.0,118.5,4.2,27.1,928.5,764.3,573.21
2018,7,22,11,30,877.0,119.0,4.3,27.3,943.0,799.3,596.83
2018,7,22,11,45,878.5,119.5,4.35,27.5,950.0,831.18,618.02
2018,7,22,12,0,880.0,120.0,4.4,27.7,957.0,860.96,637.71
2018,7,22,12,15,882.5,118.0,4.5,27.8,957.5,887.07,655.34
2018,7,22,12,30,885.0,116.0,4.6,27.9,958.0,910.79,671.45
2018,7,22,12,45,886.5,114.0,4.7,28.05,951.5,931.07,685.38
2018,7,22,13,0,888.0,112.0,4.8,28.2,945.0,948.66,697.61
2018,7,22,13,15,885.0,111.0,4.9,28.15,930.0,960.16,706.45
2018,7,22,13,30,882.0,110.0,5.0,28.1,915.0,968.68,713.47
2018,7,22,13,45,877.5,109.0,5.1,28.05,893.5,972.74,717.63
2018,7,22,14,0,873.0,108.0,5.2,28.0,872.0,973.77,719.92
2018,7,22,14,15,866.5,106.0,5.25,27.7,843.5,968.75,718.65
2018,7,22,14,30,860.0,104.0,5.3,27.4,815.0,960.74,715.49
2018,7,22,14,45,851.5,102.5,5.4,27.1,781.5,948.4,709.81
2018,7,22,15,0,843.0,101.0,5.5,26.8,748.0,933.28,702.26
2018,7,22,15,15,831.5,99.0,5.5,26.8,709.0,912.05,689.08
2018,7,22,15,30,820.0,97.0,5.5,26.8,670.0,888.36,674.24
2018,7,22,15,45,805.5,94.5,5.55,25.9,626.5,859.02,658.07
2018,7,22,16,0,791.0,92.0,5.6,25.0,583.0,835.33,645.71
2018,7,22,16,15,772.0,89.0,5.55,24.45,536.5,797.52,621.56
2018,7,22,16,30,753.0,86.0,5.5,23.9,490.0,758.31,596.11
2018,7,22,16,45,728.0,82.5,5.5,23.4,441.5,712.41,565.31
2018,7,22,17,0,703.0,79.0,5.5,22.9,393.0,665.98,533.45
2018,7,22,17,15,669.5,74.5,5.4,22.3,344.0,615.07,497.23
2018,7,22,17,30,636.0,70.0,5.3,21.7,295.0,561.8,458.15
2018,7,22,17,45,589.5,64.0,5.25,21.15,246.5,498.92,409.1
2018,7,22,18,0,543.0,58.0,5.2,20.6,198.0,438.54,359.9
2018,7,22,18,15,475.5,51.0,5.05,20.05,154.0,367.39,299.86
2018,7,22,18,30,408.0,44.0,4.9,19.5,110.0,301.32,242.01
2018,7,22,18,45,309.0,34.0,4.8,18.95,74.0,221.74,170.64
2018,7,22,19,0,210.0,24.0,4.7,18.4,38.0,143.47,68.06
2018,7,22,19,15,111.5,13.0,4.65,18.05,20.0,57.38,0.0
2018,7,22,19,30,13.0,2.0,4.6,17.7,2.0,0.0,0.0
2018,7,22,19,45,6.5,1.0,4.55,17.4,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.45,16.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.35,16.55,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.2,16.25,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,3.2,13.75,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,3.2,13.8,2.0,0.0,0.0
2018,7,23,5,15,138.0,13.5,3.3,14.3,22.5,12.87,0.0
2018,7,23,5,30,258.0,25.0,3.4,14.8,43.0,20.54,7.04
2018,7,23,5,45,359.5,33.5,3.45,15.25,80.5,26.26,16.72
2018,7,23,6,0,461.0,42.0,3.5,15.7,118.0,31.74,22.17
2018,7,23,6,15,527.0,48.0,3.55,16.35,163.5,34.79,25.14
2018,7,23,6,30,593.0,54.0,3.6,17.0,209.0,37.74,27.84
2018,7,23,6,45,638.0,59.0,3.6,17.6,258.5,43.6,32.98
2018,7,23,7,0,683.0,64.0,3.6,18.2,308.0,45.75,34.73
2018,7,23,7,15,715.0,67.5,3.6,18.9,358.0,46.57,35.24
2018,7,23,7,30,747.0,71.0,3.6,19.6,408.0,74.59,39.44
2018,7,23,7,45,771.5,74.0,3.65,20.35,457.5,118.35,61.6
2018,7,23,8,0,796.0,77.0,3.7,21.1,507.0,164.97,94.4
2018,7,23,8,15,814.0,79.5,3.7,21.85,554.0,219.75,138.62
2018,7,23,8,30,832.0,82.0,3.7,22.6,601.0,269.1,180.62
2018,7,23,8,45,846.0,84.0,3.75,23.4,645.0,318.5,223.39
2018,7,23,9,0,860.0,86.0,3.8,24.2,689.0,368.91,266.58
2018,7,23,9,15,872.0,87.0,3.85,24.85,728.5,418.55,308.52
2018,7,23,9,30,884.0,88.0,3.9,25.5,768.0,468.6,349.68
2018,7,23,9,45,894.0,88.0,3.95,26.15,802.5,517.03,388.5
2018,7,23,10,0,904.0,88.0,4.0,26.8,837.0,565.25,425.99
2018,7,23,10,15,910.0,89.5,4.0,27.25,865.5,612.01,461.53
2018,7,23,10,30,916.0,91.0,4.0,27.7,894.0,657.81,495.4
2018,7,23,10,45,920.0,92.0,4.05,28.2,915.5,700.7,526.38
2018,7,23,11,0,924.0,93.0,4.1,28.7,937.0,742.09,554.43
2018,7,23,11,15,926.0,95.0,4.15,29.0,952.0,781.22,580.34
2018,7,23,11,30,928.0,97.0,4.2,29.3,967.0,818.42,604.72
2018,7,23,11,45,928.5,97.5,4.3,29.55,974.0,850.94,626.1
2018,7,23,12,0,929.0,98.0,4.4,29.8,981.0,881.13,645.87
2018,7,23,12,15,926.5,100.0,4.5,29.75,980.5,907.68,663.97
2018,7,23,12,30,924.0,102.0,4.6,29.7,980.0,931.56,680.36
2018,7,23,12,45,919.0,105.0,4.75,29.7,972.0,951.36,694.52
2018,7,23,13,0,914.0,108.0,4.9,29.7,964.0,968.27,706.99
2018,7,23,13,15,912.0,106.5,5.0,29.45,949.5,980.56,716.9
2018,7,23,13,30,910.0,105.0,5.1,29.2,935.0,989.79,724.96
2018,7,23,13,45,906.0,104.5,5.25,28.95,913.5,995.03,730.87
2018,7,23,14,0,902.0,104.0,5.4,28.7,892.0,997.16,734.86
2018,7,23,14,15,897.0,102.0,5.45,28.45,864.0,993.61,734.47
2018,7,23,14,30,892.0,100.0,5.5,28.2,836.0,986.95,732.15
2018,7,23,14,45,884.5,97.5,5.55,27.9,801.5,974.26,725.99
2018,7,23,15,0,877.0,95.0,5.6,27.6,767.0,958.62,717.92
2018,7,23,15,15,866.0,93.0,5.6,27.6,727.0,937.38,704.87
2018,7,23,15,30,855.0,91.0,5.6,27.6,687.0,913.55,690.09
2018,7,23,15,45,841.0,89.5,5.5,26.8,643.5,885.13,673.74
2018,7,23,16,0,827.0,88.0,5.4,26.0,600.0,854.61,655.78
2018,7,23,16,15,809.0,85.0,5.3,25.4,552.5,824.29,637.27
2018,7,23,16,30,791.0,82.0,5.2,24.8,505.0,784.91,611.99
2018,7,23,16,45,765.5,78.5,5.1,24.15,455.0,737.46,580.53
2018,7,23,17,0,740.0,75.0,5.0,23.5,405.0,689.43,547.99
2018,7,23,17,15,707.0,71.0,4.9,22.85,354.5,634.87,509.67
2018,7,23,17,30,674.0,67.0,4.8,22.2,304.0,580.84,470.62
2018,7,23,17,45,625.0,62.0,4.7,21.55,254.0,519.55,423.65
2018,7,23,18,0,576.0,57.0,4.6,20.9,204.0,457.48,373.52
2018,7,23,18,15,504.5,50.0,4.5,20.25,158.0,382.63,311.05
2018,7,23,18,30,433.0,43.0,4.4,19.6,112.0,313.21,250.77
2018,7,23,18,45,324.0,33.5,4.3,19.0,75.0,228.25,174.85
2018,7,23,19,0,215.0,24.0,4.2,18.4,38.0,144.51,61.78
2018,7,23,19,15,115.0,13.0,4.2,18.0,20.0,58.64,0.0
2018,7,23,19,30,15.0,2.0,4.2,17.6,2.0,0.0,0.0
2018,7,23,19,45,7.5,1.0,4.15,17.2,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.05,16.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,24,4,45,8.0,1.0,3.35,14.5,1.0,0.0,0.0
2018,7,24,5,0,16.0,2.0,3.4,14.6,2.0,0.0,0.0
2018,7,24,5,15,127.0,13.5,3.45,15.0,21.5,12.87,0.0
2018,7,24,5,30,238.0,25.0,3.5,15.4,41.0,20.66,6.24
2018,7,24,5,45,340.0,34.0,3.55,15.8,78.0,26.83,17.09
2018,7,24,6,0,442.0,43.0,3.6,16.2,115.0,32.71,22.94
2018,7,24,6,15,510.5,50.0,3.6,16.8,161.0,36.54,26.62
2018,7,24,6,30,579.0,57.0,3.6,17.4,207.0,40.21,29.96
2018,7,24,6,45,626.0,62.0,3.65,17.95,256.5,42.07,31.58
2018,7,24,7,0,673.0,67.0,3.7,18.5,306.0,48.28,36.91
2018,7,24,7,15,706.5,71.0,3.65,19.1,356.5,49.37,37.66
2018,7,24,7,30,740.0,75.0,3.6,19.7,407.0,75.72,41.35
2018,7,24,7,45,765.5,77.5,3.55,20.35,456.5,118.82,62.53
2018,7,24,8,0,791.0,80.0,3.5,21.0,506.0,164.9,94.6
2018,7,24,8,15,810.5,82.0,3.55,21.7,553.5,219.35,138.36
2018,7,24,8,30,830.0,84.0,3.6,22.4,601.0,268.55,180.15
2018,7,24,8,45,845.5,86.0,3.6,23.15,645.5,318.34,223.18
2018,7,24,9,0,861.0,88.0,3.6,23.9,690.0,369.3,266.78
2018,7,24,9,15,868.5,91.0,3.7,24.5,728.5,418.93,308.89
2018,7,24,9,30,876.0,94.0,3.8,25.1,767.0,468.55,349.89
2018,7,24,9,45,880.0,98.5,3.9,25.7,800.5,517.53,389.22
2018,7,24,10,0,884.0,103.0,4.0,26.3,834.0,565.81,426.86
2018,7,24,10,15,891.5,103.5,4.05,26.75,862.5,611.86,462.05
2018,7,24,10,30,899.0,104.0,4.1,27.2,891.0,657.12,495.74
2018,7,24,10,45,905.0,104.0,4.2,27.65,913.0,699.93,527.02
2018,7,24,11,0,911.0,104.0,4.3,28.1,935.0,741.43,555.98
2018,7,24,11,15,915.0,104.5,4.35,28.35,950.5,780.39,582.01
2018,7,24,11,30,919.0,105.0,4.4,28.6,966.0,817.55,606.62
2018,7,24,11,45,921.0,105.0,4.5,28.85,973.5,850.68,628.52
2018,7,24,12,0,923.0,105.0,4.6,29.1,981.0,881.59,648.85
2018,7,24,12,15,922.0,106.0,4.7,29.1,981.0,908.47,667.36
2018,7,24,12,30,921.0,107.0,4.8,29.1,981.0,932.75,684.21
2018,7,24,12,45,918.5,107.5,4.9,29.15,973.0,952.46,697.95
2018,7,24,13,0,916.0,108.0,5.0,29.2,965.0,969.29,709.89
2018,7,24,13,15,913.5,107.5,5.05,29.05,950.5,982.16,719.55
2018,7,24,13,30,911.0,107.0,5.1,28.9,936.0,991.99,727.35
2018,7,24,13,45,907.5,105.0,5.2,28.75,914.0,996.22,731.93
2018,7,24,14,0,904.0,103.0,5.3,28.6,892.0,997.28,734.57
2018,7,24,14,15,898.5,101.5,5.35,28.35,864.0,993.77,734.24
2018,7,24,14,30,893.0,100.0,5.4,28.1,836.0,987.17,731.96
2018,7,24,14,45,885.0,99.0,5.45,27.85,802.0,975.66,726.49
2018,7,24,15,0,877.0,98.0,5.5,27.6,768.0,961.25,719.14
2018,7,24,15,15,866.0,95.5,5.5,27.6,728.0,939.49,705.76
2018,7,24,15,30,855.0,93.0,5.5,27.6,688.0,915.12,690.65
2018,7,24,15,45,842.0,90.5,5.55,26.6,644.0,886.47,675.56
2018,7,24,16,0,829.0,88.0,5.6,25.6,600.0,855.65,658.68
2018,7,24,16,15,813.0,84.5,5.55,25.05,553.0,826.4,641.0
2018,7,24,16,30,797.0,81.0,5.5,24.5,506.0,787.98,616.41
2018,7,24,16,45,774.0,77.5,5.45,23.9,456.5,742.39,586.28
2018,7,24,17,0,751.0,74.0,5.4,23.3,407.0,696.04,554.94
2018,7,24,17,15,719.0,70.0,5.3,22.7,356.5,641.86,516.65
2018,7,24,17,30,687.0,66.0,5.2,22.1,306.0,588.1,477.58
2018,7,24,17,45,642.5,60.0,5.1,21.5,256.0,527.95,431.36
2018,7,24,18,0,598.0,54.0,5.0,20.9,206.0,466.73,381.67
2018,7,24,18,15,530.0,47.5,4.85,20.3,160.0,393.76,320.29
2018,7,24,18,30,462.0,41.0,4.7,19.7,114.0,325.94,260.85
2018,7,24,18,45,356.0,32.0,4.55,19.15,76.5,242.01,184.8
2018,7,24,19,0,250.0,23.0,4.4,18.6,39.0,158.16,58.96
2018,7,24,19,15,133.0,13.0,4.4,18.3,20.5,65.69,0.0
2018,7,24,19,30,16.0,3.0,4.4,18.0,2.0,0.0,0.0
2018,7,24,19,45,8.0,1.5,4.4,17.7,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.35,17.25,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,25,4,45,11.5,1.5,3.15,13.9,1.0,0.0,0.0
2018,7,25,5,0,23.0,3.0,3.2,14.0,2.0,0.0,0.0
2018,7,25,5,15,164.0,13.0,3.2,14.5,22.5,12.39,0.0
2018,7,25,5,30,305.0,23.0,3.2,15.0,43.0,18.84,4.27
2018,7,25,5,45,410.5,30.0,3.2,15.45,81.5,23.3,14.07
2018,7,25,6,0,516.0,37.0,3.2,15.9,120.0,30.16,20.73
2018,7,25,6,15,580.5,42.5,3.15,16.7,167.0,33.31,23.78
2018,7,25,6,30,645.0,48.0,3.1,17.5,214.0,36.38,26.58
2018,7,25,6,45,687.0,52.0,3.05,18.25,264.0,38.04,28.0
2018,7,25,7,0,729.0,56.0,3.0,19.0,314.0,39.66,29.29
2018,7,25,7,15,759.0,59.5,2.95,20.0,365.0,40.77,30.05
2018,7,25,7,30,789.0,63.0,2.9,21.0,416.0,66.51,33.42
2018,7,25,7,45,810.5,66.0,2.9,22.05,466.0,119.47,61.24
2018,7,25,8,0,832.0,69.0,2.9,23.1,516.0,167.54,94.14
2018,7,25,8,15,848.5,72.0,2.9,24.0,564.0,217.0,133.46
2018,7,25,8,30,865.0,75.0,2.9,24.9,612.0,268.13,176.4
2018,7,25,8,45,877.0,77.0,2.95,25.8,656.0,318.63,219.64
2018,7,25,9,0,889.0,79.0,3.0,26.7,700.0,369.95,263.07
2018,7,25,9,15,896.0,82.5,3.0,27.55,739.0,421.16,305.49
2018,7,25,9,30,903.0,86.0,3.0,28.4,778.0,472.32,346.54
2018,7,25,9,45,906.5,90.0,3.05,29.25,811.5,521.94,385.2
2018,7,25,10,0,910.0,94.0,3.1,30.1,845.0,570.77,421.97
2018,7,25,10,15,915.5,95.5,3.2,30.8,873.5,617.67,456.62
2018,7,25,10,30,921.0,97.0,3.3,31.5,902.0,663.56,489.56
2018,7,25,10,45,925.0,98.5,3.35,32.25,924.0,707.25,519.8
2018,7,25,11,0,929.0,100.0,3.4,33.0,946.0,749.45,547.38
2018,7,25,11,15,931.5,101.0,3.55,33.4,961.0,788.42,572.64
2018,7,25,11,30,934.0,102.0,3.7,33.8,976.0,825.45,596.45
2018,7,25,11,45,935.0,102.5,3.8,34.2,983.0,858.73,617.41
2018,7,25,12,0,936.0,103.0,3.9,34.6,990.0,889.69,636.77
2018,7,25,12,15,936.5,102.5,4.1,34.6,990.0,916.83,655.17
2018,7,25,12,30,937.0,102.0,4.3,34.6,990.0,941.35,671.93
2018,7,25,12,45,936.0,101.5,4.45,34.55,982.5,961.75,686.01
2018,7,25,13,0,935.0,101.0,4.6,34.5,975.0,979.23,698.33
2018,7,25,13,15,932.0,100.5,4.8,34.25,960.0,991.82,708.52
2018,7,25,13,30,929.0,100.0,5.0,34.0,945.0,1001.29,717.37
2018,7,25,13,45,924.0,100.0,5.15,33.75,923.0,1006.19,723.02
2018,7,25,14,0,919.0,100.0,5.3,33.5,901.0,1007.92,726.75
2018,7,25,14,15,864.5,125.0,5.4,33.0,858.5,984.75,714.63
2018,7,25,14,30,810.0,150.0,5.5,32.5,816.0,967.94,706.78
2018,7,25,14,45,806.0,143.5,5.6,32.0,782.5,955.52,701.82
2018,7,25,15,0,802.0,137.0,5.7,31.5,749.0,940.16,694.86
2018,7,25,15,15,815.5,122.0,5.7,31.5,715.5,929.01,688.81
2018,7,25,15,30,829.0,107.0,5.7,31.5,682.0,914.16,680.31
2018,7,25,15,45,835.0,96.5,5.8,30.05,643.0,886.27,667.41
2018,7,25,16,0,841.0,86.0,5.9,28.6,604.0,863.22,657.64
2018,7,25,16,15,823.5,83.0,5.9,27.45,556.5,832.9,641.16
2018,7,25,16,30,806.0,80.0,5.9,26.3,509.0,793.52,617.79
2018,7,25,16,45,780.5,76.5,5.85,25.2,458.0,745.62,587.25
2018,7,25,17,0,755.0,73.0,5.8,24.1,407.0,697.1,555.43
2018,7,25,17,15,716.0,69.5,5.7,23.0,354.5,638.17,514.48
2018,7,25,17,30,677.0,66.0,5.6,21.9,302.0,580.18,472.88
2018,7,25,17,45,635.5,60.5,5.5,20.85,253.5,523.17,429.46
2018,7,25,18,0,594.0,55.0,5.4,19.8,205.0,464.82,382.29
2018,7,25,18,15,515.5,49.0,5.2,19.25,158.0,386.56,315.95
2018,7,25,18,30,437.0,43.0,5.0,18.7,111.0,314.22,252.35
2018,7,25,18,45,308.0,32.5,4.85,18.2,72.0,218.4,166.48
2018,7,25,19,0,179.0,22.0,4.7,17.7,33.0,124.09,36.61
2018,7,25,19,15,89.5,11.0,4.6,17.45,16.5,46.23,0.0
2018,7,25,19,30,0.0,0.0,4.5,17.2,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.4,16.95,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.25,16.55,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,26,4,45,6.0,1.0,3.3,14.1,1.0,0.0,0.0
2018,7,26,5,0,12.0,2.0,3.3,14.2,2.0,0.0,0.0
2018,7,26,5,15,111.0,13.0,3.3,14.55,19.5,12.39,0.0
2018,7,26,5,30,210.0,24.0,3.3,14.9,37.0,19.92,3.66
2018,7,26,5,45,314.5,34.5,3.25,15.3,74.0,27.54,17.58
2018,7,26,6,0,419.0,45.0,3.2,15.7,111.0,34.75,24.73
2018,7,26,6,15,488.0,52.5,3.2,16.4,156.5,38.88,28.7
2018,7,26,6,30,557.0,60.0,3.2,17.1,202.0,42.83,32.31
2018,7,26,6,45,602.5,66.5,3.15,17.8,251.5,45.72,34.82
2018,7,26,7,0,648.0,73.0,3.1,18.5,301.0,48.42,37.05
2018,7,26,7,15,681.0,78.5,3.05,19.25,351.5,50.16,38.34
2018,7,26,7,30,714.0,84.0,3.0,20.0,402.0,78.61,45.98
2018,7,26,7,45,737.5,89.0,2.95,20.8,451.5,122.16,66.86
2018,7,26,8,0,761.0,94.0,2.9,21.6,501.0,168.52,98.55
2018,7,26,8,15,779.5,98.0,2.95,22.35,548.5,215.84,136.05
2018,7,26,8,30,798.0,102.0,3.0,23.1,596.0,265.14,177.43
2018,7,26,8,45,811.5,105.5,3.05,23.85,640.0,314.41,219.64
2018,7,26,9,0,825.0,109.0,3.1,24.6,684.0,364.78,262.4
2018,7,26,9,15,832.0,114.5,3.15,25.3,723.0,415.19,304.45
2018,7,26,9,30,839.0,120.0,3.2,26.0,762.0,465.7,345.4
2018,7,26,9,45,841.5,126.0,3.25,26.75,795.0,514.36,383.69
2018,7,26,10,0,844.0,132.0,3.3,27.5,828.0,565.67,422.55
2018,7,26,10,15,851.0,134.0,3.4,28.0,856.5,611.24,456.86
2018,7,26,10,30,858.0,136.0,3.5,28.5,885.0,656.05,489.76
2018,7,26,10,45,862.5,138.0,3.65,29.0,907.0,698.26,520.22
2018,7,26,11,0,867.0,140.0,3.8,29.5,929.0,739.16,549.13
2018,7,26,11,15,872.0,140.0,3.95,29.7,944.5,777.25,575.38
2018,7,26,11,30,877.0,140.0,4.1,29.9,960.0,813.73,599.82
2018,7,26,11,45,879.5,140.0,4.3,30.1,967.5,846.41,621.81
2018,7,26,12,0,882.0,140.0,4.5,30.3,975.0,877.04,642.39
2018,7,26,12,15,883.0,139.5,4.6,30.15,975.5,903.71,660.84
2018,7,26,12,30,884.0,139.0,4.7,30.0,976.0,927.98,677.9
2018,7,26,12,45,883.5,138.0,4.85,29.9,968.5,947.86,692.49
2018,7,26,13,0,883.0,137.0,5.0,29.8,961.0,965.0,705.4
2018,7,26,13,15,881.5,135.0,5.15,29.45,946.5,977.38,716.03
2018,7,26,13,30,880.0,133.0,5.3,29.1,932.0,986.79,724.84
2018,7,26,13,45,851.0,146.0,5.4,28.75,903.0,981.63,723.71
2018,7,26,14,0,822.0,159.0,5.5,28.4,874.0,982.68,726.93
2018,7,26,14,15,843.0,141.0,5.55,27.8,853.0,988.36,733.8
2018,7,26,14,30,864.0,123.0,5.6,27.2,832.0,982.14,732.73
2018,7,26,14,45,857.5,119.0,5.65,26.65,797.5,969.34,727.16
2018,7,26,15,0,851.0,115.0,5.7,26.1,763.0,953.59,719.65
2018,7,26,15,15,838.5,113.0,5.7,26.1,723.0,939.77,711.65
2018,7,26,15,30,826.0,111.0,5.7,26.1,683.0,915.21,696.21
2018,7,26,15,45,813.5,106.5,5.7,24.7,638.5,885.35,680.9
2018,7,26,16,0,801.0,102.0,5.7,23.3,594.0,853.25,663.69
2018,7,26,16,15,785.5,97.0,5.65,22.55,547.0,815.91,640.38
2018,7,26,16,30,770.0,92.0,5.6,21.8,500.0,776.88,615.47
2018,7,26,16,45,746.5,87.5,5.5,21.05,450.5,730.48,584.36
2018,7,26,17,0,723.0,83.0,5.4,20.3,401.0,683.36,552.04
2018,7,26,17,15,690.0,77.5,5.3,19.6,350.0,631.39,515.0
2018,7,26,17,30,657.0,72.0,5.2,18.9,299.0,576.45,474.5
2018,7,26,17,45,610.5,65.5,5.1,18.2,249.5,512.2,423.86
2018,7,26,18,0,564.0,59.0,5.0,17.5,200.0,450.39,373.0
2018,7,26,18,15,495.0,51.0,4.9,17.05,154.0,376.41,309.74
2018,7,26,18,30,426.0,43.0,4.8,16.6,108.0,307.66,248.62
2018,7,26,18,45,315.0,32.5,4.7,16.15,71.0,221.37,169.15
2018,7,26,19,0,204.0,22.0,4.6,15.7,34.0,134.26,28.56
2018,7,26,19,15,102.0,11.0,4.55,15.5,17.0,51.07,0.0
2018,7,26,19,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,7,27,5,15,81.0,11.0,4.15,13.3,16.0,10.48,0.0
2018,7,27,5,30,162.0,22.0,4.2,13.8,32.0,17.38,1.25
2018,7,27,5,45,254.5,35.5,4.25,14.25,67.5,27.6,17.62
2018,7,27,6,0,347.0,49.0,4.3,14.7,103.0,37.42,27.12
2018,7,27,6,15,409.0,60.5,4.25,15.3,147.0,46.05,35.15
2018,7,27,6,30,471.0,72.0,4.2,15.9,191.0,53.11,41.56
2018,7,27,6,45,512.0,82.5,4.2,16.5,238.5,58.82,46.58
2018,7,27,7,0,553.0,93.0,4.2,17.1,286.0,64.14,51.1
2018,7,27,7,15,586.0,101.5,4.15,17.65,335.5,67.45,53.74
2018,7,27,7,30,619.0,110.0,4.1,18.2,385.0,88.21,56.92
2018,7,27,7,45,642.0,118.5,4.05,18.7,433.5,129.85,77.72
2018,7,27,8,0,665.0,127.0,4.0,19.2,482.0,174.3,108.46
2018,7,27,8,15,685.0,134.0,4.0,19.8,529.0,219.7,144.46
2018,7,27,8,30,705.0,141.0,4.0,20.4,576.0,267.34,184.42
2018,7,27,8,45,718.5,147.5,3.95,20.95,619.5,314.8,225.2
2018,7,27,9,0,732.0,154.0,3.9,21.5,663.0,363.51,266.75
2018,7,27,9,15,761.5,151.0,4.0,22.0,707.5,411.85,307.36
2018,7,27,9,30,791.0,148.0,4.1,22.5,752.0,466.68,352.12
2018,7,27,9,45,822.0,139.5,4.15,23.0,792.5,514.85,391.08
2018,7,27,10,0,853.0,131.0,4.2,23.5,833.0,568.31,433.01
2018,7,27,10,15,860.5,133.5,4.3,23.9,862.5,615.03,469.18
2018,7,27,10,30,868.0,136.0,4.4,24.3,892.0,661.03,503.93
2018,7,27,10,45,872.0,137.5,4.45,24.65,913.5,702.96,535.02
2018,7,27,11,0,876.0,139.0,4.5,25.0,935.0,743.51,564.48
2018,7,27,11,15,879.5,140.0,4.6,25.2,950.0,781.73,591.42
2018,7,27,11,30,883.0,141.0,4.7,25.4,965.0,818.22,616.45
2018,7,27,11,45,884.5,141.5,4.75,25.65,972.5,850.78,638.24
2018,7,27,12,0,886.0,142.0,4.8,25.9,980.0,881.22,658.51
2018,7,27,12,15,896.0,136.5,4.9,25.95,983.5,911.31,679.38
2018,7,27,12,30,906.0,131.0,5.0,26.0,987.0,939.24,698.8
2018,7,27,12,45,917.5,122.0,5.05,26.05,983.0,962.8,714.97
2018,7,27,13,0,929.0,113.0,5.1,26.1,979.0,983.66,729.41
2018,7,27,13,15,926.5,112.0,5.2,26.0,964.0,996.38,739.29
2018,7,27,13,30,924.0,111.0,5.3,25.9,949.0,1005.98,747.26
2018,7,27,13,45,920.0,110.0,5.4,25.8,927.0,1010.97,752.28
2018,7,27,14,0,916.0,109.0,5.5,25.7,905.0,1012.78,755.3
2018,7,27,14,15,910.0,107.5,5.5,25.35,876.0,1008.94,754.7
2018,7,27,14,30,904.0,106.0,5.5,25.0,847.0,1001.94,752.11
2018,7,27,14,45,895.5,104.0,5.55,24.7,811.5,988.89,745.69
2018,7,27,15,0,887.0,102.0,5.6,24.4,776.0,972.87,737.31
2018,7,27,15,15,875.5,100.0,5.6,24.4,735.5,951.15,723.84
2018,7,27,15,30,864.0,98.0,5.6,24.4,695.0,926.81,708.58
2018,7,27,15,45,849.5,95.5,5.5,23.5,650.0,896.69,691.15
2018,7,27,16,0,835.0,93.0,5.4,22.6,605.0,872.05,677.52
2018,7,27,16,15,815.5,90.5,5.35,22.0,557.0,833.34,653.0
2018,7,27,16,30,796.0,88.0,5.3,21.4,509.0,793.1,627.07
2018,7,27,16,45,769.5,84.5,5.25,20.85,457.5,744.69,594.44
2018,7,27,17,0,743.0,81.0,5.2,20.3,406.0,695.69,560.68
2018,7,27,17,15,705.5,76.5,5.2,19.55,354.0,640.79,522.06
2018,7,27,17,30,668.0,72.0,5.2,18.8,302.0,583.39,480.14
2018,7,27,17,45,614.0,67.0,5.15,18.05,251.0,515.63,426.81
2018,7,27,18,0,560.0,62.0,5.1,17.3,200.0,450.81,373.51
2018,7,27,18,15,480.0,54.0,5.1,16.7,153.0,370.53,305.24
2018,7,27,18,30,400.0,46.0,5.1,16.1,106.0,296.24,239.63
2018,7,27,18,45,281.5,34.0,5.1,15.45,68.5,205.8,156.58
2018,7,27,19,0,163.0,22.0,5.1,14.8,31.0,115.53,11.09
2018,7,27,19,15,81.5,11.0,5.05,14.55,15.5,42.79,0.0
2018,7,27,19,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,7,28,5,15,30.5,8.0,2.55,12.3,10.0,7.63,0.0
2018,7,28,5,30,61.0,16.0,2.7,12.7,20.0,13.53,0.0
2018,7,28,5,45,117.0,35.5,2.85,13.15,51.0,29.05,18.84
2018,7,28,6,0,173.0,55.0,3.0,13.6,82.0,44.03,33.02
2018,7,28,6,15,225.5,75.5,2.95,14.2,124.0,59.22,46.93
2018,7,28,6,30,278.0,96.0,2.9,14.8,166.0,73.88,60.12
2018,7,28,6,45,323.0,113.5,2.85,15.35,212.5,85.94,70.73
2018,7,28,7,0,368.0,131.0,2.8,15.9,259.0,92.15,75.95
2018,7,28,7,15,405.0,146.0,2.75,16.5,307.5,100.17,82.55
2018,7,28,7,30,442.0,161.0,2.7,17.1,356.0,120.35,87.52
2018,7,28,7,45,473.5,171.5,2.65,17.65,403.5,155.93,105.82
2018,7,28,8,0,505.0,182.0,2.6,18.2,451.0,195.05,132.28
2018,7,28,8,15,530.5,191.5,2.6,18.8,497.5,235.83,163.59
2018,7,28,8,30,556.0,201.0,2.6,19.4,544.0,279.39,198.84
2018,7,28,8,45,576.5,209.5,2.6,19.95,588.0,323.45,235.31
2018,7,28,9,0,597.0,218.0,2.6,20.5,632.0,369.52,273.25
2018,7,28,9,15,607.0,227.5,2.65,21.15,669.5,413.39,309.12
2018,7,28,9,30,617.0,237.0,2.7,21.8,707.0,458.51,345.1
2018,7,28,9,45,622.0,247.0,2.75,22.4,739.5,502.27,379.24
2018,7,28,10,0,627.0,257.0,2.8,23.0,772.0,546.04,412.45
2018,7,28,10,15,639.5,260.5,2.9,23.6,801.5,588.53,444.14
2018,7,28,10,30,652.0,264.0,3.0,24.2,831.0,631.36,475.37
2018,7,28,10,45,662.0,266.0,3.1,24.8,854.0,671.41,503.98
2018,7,28,11,0,672.0,268.0,3.2,25.4,877.0,711.19,531.84
2018,7,28,11,15,677.5,269.5,3.35,25.8,892.0,746.77,556.88
2018,7,28,11,30,683.0,271.0,3.5,26.2,907.0,781.38,580.94
2018,7,28,11,45,687.5,271.0,3.6,26.65,915.5,812.73,602.15
2018,7,28,12,0,692.0,271.0,3.7,27.1,924.0,842.7,622.18
2018,7,28,12,15,714.5,257.0,3.8,27.3,931.5,873.72,643.96
2018,7,28,12,30,737.0,243.0,3.9,27.5,939.0,903.39,664.5
2018,7,28,12,45,764.0,224.5,4.0,27.7,940.5,931.05,682.91
2018,7,28,13,0,791.0,206.0,4.1,27.9,942.0,951.82,696.78
2018,7,28,13,15,789.0,203.0,4.2,27.85,927.0,962.91,705.06
2018,7,28,13,30,787.0,200.0,4.3,27.8,912.0,971.16,711.65
2018,7,28,13,45,784.0,196.0,4.4,27.7,890.5,974.58,715.31
2018,7,28,14,0,781.0,192.0,4.5,27.6,869.0,975.05,717.18
2018,7,28,14,15,775.5,187.5,4.6,27.25,841.0,975.7,720.06
2018,7,28,14,30,770.0,183.0,4.7,26.9,813.0,967.53,717.46
2018,7,28,14,45,763.0,178.0,4.8,26.6,779.5,954.51,711.55
2018,7,28,15,0,756.0,173.0,4.9,26.3,746.0,938.72,703.8
2018,7,28,15,15,740.0,168.5,4.9,26.3,704.5,912.3,687.23
2018,7,28,15,30,724.0,164.0,4.9,26.3,663.0,883.6,669.11
2018,7,28,15,45,713.5,156.0,4.95,25.25,620.5,853.9,653.28
2018,7,28,16,0,703.0,148.0,5.0,24.2,578.0,822.06,635.62
2018,7,28,16,15,690.5,138.0,4.95,23.6,531.5,784.22,611.64
2018,7,28,16,30,678.0,128.0,4.9,23.0,485.0,744.69,586.08
2018,7,28,16,45,655.0,119.5,4.85,22.4,436.0,696.91,553.89
2018,7,28,17,0,632.0,111.0,4.8,21.8,387.0,648.55,520.56
2018,7,28,17,15,595.5,102.5,4.75,20.95,336.0,589.83,478.33
2018,7,28,17,30,559.0,94.0,4.7,20.1,285.0,532.07,434.95
2018,7,28,17,45,510.0,83.5,4.65,19.3,235.5,465.04,382.38
2018,7,28,18,0,461.0,73.0,4.6,18.5,186.0,400.69,329.91
2018,7,28,18,15,388.5,61.5,4.5,17.85,141.5,323.02,264.25
2018,7,28,18,30,316.0,50.0,4.4,17.2,97.0,254.73,204.27
2018,7,28,18,45,219.5,35.0,4.35,16.6,62.0,176.69,132.15
2018,7,28,19,0,123.0,20.0,4.3,16.0,27.0,94.01,0.0
2018,7,28,19,15,61.5,10.0,4.25,15.65,13.5,33.81,0.0
2018,7,28,19,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,29,5,15,51.5,10.0,3.35,13.3,13.0,9.53,0.0
2018,7,29,5,30,103.0,20.0,3.4,13.6,26.0,15.77,0.0
2018,7,29,5,45,182.5,36.0,3.4,13.85,59.0,28.04,17.79
2018,7,29,6,0,262.0,52.0,3.4,14.1,92.0,39.81,29.23
2018,7,29,6,15,324.5,67.0,3.4,14.6,135.0,50.26,38.94
2018,7,29,6,30,387.0,82.0,3.4,15.1,178.0,60.23,47.99
2018,7,29,6,45,432.5,94.5,3.4,15.6,225.0,67.81,54.7
2018,7,29,7,0,478.0,107.0,3.4,16.1,272.0,74.99,60.86
2018,7,29,7,15,517.5,116.5,3.4,16.6,321.5,79.62,64.64
2018,7,29,7,30,557.0,126.0,3.4,17.1,371.0,96.56,66.78
2018,7,29,7,45,585.5,135.0,3.45,17.65,420.0,135.75,85.62
2018,7,29,8,0,614.0,144.0,3.5,18.2,469.0,178.34,114.41
2018,7,29,8,15,637.5,151.0,3.5,18.75,516.5,221.72,148.3
2018,7,29,8,30,661.0,158.0,3.5,19.3,564.0,267.76,186.54
2018,7,29,8,45,679.5,163.0,3.5,19.8,607.5,313.27,225.42
2018,7,29,9,0,698.0,168.0,3.5,20.3,651.0,360.58,265.67
2018,7,29,9,15,715.0,171.5,3.5,20.6,691.5,407.71,305.51
2018,7,29,9,30,732.0,175.0,3.5,20.9,732.0,456.1,345.51
2018,7,29,9,45,746.5,177.0,3.55,21.15,767.5,503.11,383.76
2018,7,29,10,0,761.0,179.0,3.6,21.4,803.0,550.7,421.55
2018,7,29,10,15,772.5,180.0,3.65,21.55,832.5,598.97,459.08
2018,7,29,10,30,784.0,181.0,3.7,21.7,862.0,643.54,493.18
2018,7,29,10,45,769.0,196.0,3.75,21.8,878.0,682.4,522.13
2018,7,29,11,0,754.0,211.0,3.8,21.9,894.0,718.16,548.26
2018,7,29,11,15,779.5,198.5,3.9,21.95,914.5,758.49,578.43
2018,7,29,11,30,805.0,186.0,4.0,22.0,935.0,798.1,607.6
2018,7,29,11,45,817.0,180.5,4.05,22.05,946.0,832.7,631.41
2018,7,29,12,0,829.0,175.0,4.1,22.1,957.0,865.86,654.17
2018,7,29,12,15,692.5,259.5,4.2,22.15,912.5,856.18,646.4
2018,7,29,12,30,556.0,344.0,4.3,22.2,868.0,837.29,629.83
2018,7,29,12,45,543.5,349.5,4.35,22.2,858.5,849.21,638.46
2018,7,29,13,0,531.0,355.0,4.4,22.2,849.0,858.93,645.37
2018,7,29,13,15,471.5,369.0,4.5,22.05,802.0,830.32,625.44
2018,7,29,13,30,412.0,383.0,4.6,21.9,755.0,798.55,603.31
2018,7,29,13,45,367.5,381.0,4.65,21.8,707.0,754.06,572.41
2018,7,29,14,0,323.0,379.0,4.7,21.7,659.0,715.54,545.24
2018,7,29,14,15,353.5,359.0,4.7,21.4,656.0,729.29,557.79
2018,7,29,14,30,384.0,339.0,4.7,21.1,653.0,741.21,568.87
2018,7,29,14,45,381.0,318.0,4.75,20.85,618.0,717.55,553.86
2018,7,29,15,0,378.0,297.0,4.8,20.6,583.0,692.06,537.58
2018,7,29,15,15,395.0,271.5,4.8,20.6,556.0,692.61,539.82
2018,7,29,15,30,412.0,246.0,4.8,20.6,529.0,677.52,530.84
2018,7,29,15,45,427.5,220.5,4.85,20.1,497.0,658.4,520.11
2018,7,29,16,0,443.0,195.0,4.9,19.6,465.0,636.55,507.22
2018,7,29,16,15,491.5,171.0,4.9,19.2,447.5,642.24,515.19
2018,7,29,16,30,540.0,147.0,4.9,18.8,430.0,643.26,519.46
2018,7,29,16,45,596.5,121.5,4.85,18.4,404.5,650.99,528.15
2018,7,29,17,0,653.0,96.0,4.8,18.0,379.0,646.16,526.75
2018,7,29,17,15,629.5,87.0,4.75,17.5,331.5,595.8,489.97
2018,7,29,17,30,606.0,78.0,4.7,17.0,284.0,545.46,451.71
2018,7,29,17,45,556.5,70.5,4.7,16.5,235.0,480.04,399.33
2018,7,29,18,0,507.0,63.0,4.7,16.0,186.0,417.34,347.12
2018,7,29,18,15,426.0,54.0,4.55,15.6,140.5,337.75,278.64
2018,7,29,18,30,345.0,45.0,4.4,15.2,95.0,264.43,213.49
2018,7,29,18,45,237.5,32.0,4.3,14.85,60.5,180.7,134.97
2018,7,29,19,0,130.0,19.0,4.2,14.5,26.0,94.83,0.0
2018,7,29,19,15,65.0,9.5,4.15,14.35,13.0,34.61,0.0
2018,7,29,19,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,30,5,15,34.0,9.5,3.5,12.75,11.5,9.05,0.0
2018,7,30,5,30,68.0,19.0,3.6,13.1,23.0,15.89,0.0
2018,7,30,5,45,143.5,36.0,3.65,13.5,54.5,29.42,18.82
2018,7,30,6,0,219.0,53.0,3.7,13.9,86.0,40.63,29.92
2018,7,30,6,15,290.0,69.0,3.65,14.55,130.0,51.85,40.32
2018,7,30,6,30,361.0,85.0,3.6,15.2,174.0,62.57,50.03
2018,7,30,6,45,408.5,98.0,3.55,15.9,221.0,70.46,56.97
2018,7,30,7,0,456.0,111.0,3.5,16.6,268.0,77.93,63.33
2018,7,30,7,15,492.0,122.0,3.45,17.25,316.0,83.52,67.88
2018,7,30,7,30,528.0,133.0,3.4,17.9,364.0,99.99,70.63
2018,7,30,7,45,555.0,143.5,3.35,18.55,412.5,139.28,89.64
2018,7,30,8,0,582.0,154.0,3.3,19.2,461.0,181.11,117.6
2018,7,30,8,15,606.5,161.5,3.3,19.9,508.0,223.36,150.08
2018,7,30,8,30,631.0,169.0,3.3,20.6,555.0,268.39,186.91
2018,7,30,8,45,650.5,175.0,3.3,21.3,599.0,313.45,224.74
2018,7,30,9,0,670.0,181.0,3.3,22.0,643.0,360.46,264.01
2018,7,30,9,15,688.0,184.5,3.35,22.65,683.5,406.63,302.23
2018,7,30,9,30,706.0,188.0,3.4,23.3,724.0,454.2,340.72
2018,7,30,9,45,719.0,191.0,3.4,23.9,758.5,500.17,377.09
2018,7,30,10,0,732.0,194.0,3.4,24.5,793.0,546.65,412.85
2018,7,30,10,15,744.0,196.0,3.5,25.05,823.0,592.03,447.18
2018,7,30,10,30,756.0,198.0,3.6,25.6,853.0,637.42,480.7
2018,7,30,10,45,770.5,195.0,3.65,26.1,877.5,681.43,512.51
2018,7,30,11,0,785.0,192.0,3.7,26.6,902.0,722.9,541.93
2018,7,30,11,15,791.5,192.0,3.75,27.0,917.5,760.6,568.26
2018,7,30,11,30,798.0,192.0,3.8,27.4,933.0,797.04,593.29
2018,7,30,11,45,803.0,190.0,3.85,27.8,941.0,829.05,614.06
2018,7,30,12,0,808.0,188.0,3.9,28.2,949.0,859.31,633.45
2018,7,30,12,15,816.0,183.5,3.95,28.4,951.5,887.91,652.16
2018,7,30,12,30,824.0,179.0,4.0,28.6,954.0,914.48,669.49
2018,7,30,12,45,833.5,171.5,4.05,28.8,950.0,937.26,684.32
2018,7,30,13,0,843.0,164.0,4.1,29.0,946.0,957.54,697.56
2018,7,30,13,15,840.0,163.0,4.15,28.9,931.5,969.89,706.5
2018,7,30,13,30,837.0,162.0,4.2,28.8,917.0,979.29,713.69
2018,7,30,13,45,832.0,159.5,4.25,28.7,894.5,982.23,716.77
2018,7,30,14,0,827.0,157.0,4.3,28.6,872.0,982.12,718.01
2018,7,30,14,15,818.5,155.0,4.35,28.25,842.5,976.09,716.21
2018,7,30,14,30,810.0,153.0,4.4,27.9,813.0,967.1,712.58
2018,7,30,14,45,798.0,151.0,4.45,27.55,777.5,951.84,704.85
2018,7,30,15,0,786.0,149.0,4.5,27.2,742.0,933.84,695.34
2018,7,30,15,15,772.0,145.5,4.5,27.2,701.5,909.71,680.5
2018,7,30,15,30,758.0,142.0,4.5,27.2,661.0,888.39,667.63
2018,7,30,15,45,737.0,138.5,4.55,26.1,615.5,853.5,648.42
2018,7,30,16,0,716.0,135.0,4.6,25.0,570.0,816.92,627.82
2018,7,30,16,15,687.0,131.0,4.65,24.3,520.5,771.36,599.29
2018,7,30,16,30,658.0,127.0,4.7,23.6,471.0,725.02,569.56
2018,7,30,16,45,622.0,122.0,4.7,22.9,420.5,671.36,533.39
2018,7,30,17,0,586.0,117.0,4.7,22.2,370.0,617.94,496.11
2018,7,30,17,15,539.5,109.5,4.7,21.25,319.0,554.48,449.71
2018,7,30,17,30,493.0,102.0,4.7,20.3,268.0,489.08,400.21
2018,7,30,17,45,432.5,91.5,4.65,19.4,219.0,418.28,344.15
2018,7,30,18,0,372.0,81.0,4.6,18.5,170.0,351.66,289.4
2018,7,30,18,15,301.0,65.0,4.55,17.8,126.0,276.45,225.63
2018,7,30,18,30,230.0,49.0,4.5,17.1,82.0,207.15,165.13
2018,7,30,18,45,151.0,32.5,4.45,16.35,50.5,139.74,101.69
2018,7,30,19,0,72.0,16.0,4.4,15.6,19.0,63.91,0.0
2018,7,30,19,15,36.0,8.0,4.35,15.3,9.5,21.72,0.0
2018,7,30,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,7,31,5,15,38.0,8.0,3.1,12.2,10.0,7.63,0.0
2018,7,31,5,30,76.0,16.0,3.2,12.6,20.0,12.55,0.0
2018,7,31,5,45,144.0,33.5,3.25,13.05,51.0,26.08,15.93
2018,7,31,6,0,212.0,51.0,3.3,13.5,82.0,39.08,28.59
2018,7,31,6,15,272.0,68.5,3.25,14.2,124.5,51.51,40.06
2018,7,31,6,30,332.0,86.0,3.2,14.9,167.0,63.37,50.79
2018,7,31,6,45,381.0,100.0,3.15,15.55,214.0,71.99,58.39
2018,7,31,7,0,430.0,114.0,3.1,16.2,261.0,80.16,65.38
2018,7,31,7,15,469.5,125.5,3.1,16.9,310.0,86.05,70.18
2018,7,31,7,30,509.0,137.0,3.1,17.6,359.0,101.06,72.73
2018,7,31,7,45,541.0,146.5,3.05,18.25,408.0,139.05,90.38
2018,7,31,8,0,573.0,156.0,3.0,18.9,457.0,180.66,117.79
2018,7,31,8,15,599.0,163.0,3.0,19.7,504.5,221.94,149.22
2018,7,31,8,30,625.0,170.0,3.0,20.5,552.0,266.51,185.44
2018,7,31,8,45,646.5,175.5,3.0,21.3,596.5,311.41,222.91
2018,7,31,9,0,668.0,181.0,3.0,22.1,641.0,358.48,262.0
2018,7,31,9,15,685.0,184.5,3.0,22.75,680.5,404.19,299.75
2018,7,31,9,30,702.0,188.0,3.0,23.4,720.0,451.2,337.64
2018,7,31,9,45,716.5,190.5,3.05,24.1,755.0,497.31,373.95
2018,7,31,10,0,731.0,193.0,3.1,24.8,790.0,544.07,409.75
2018,7,31,10,15,744.0,193.5,3.15,25.35,819.5,588.73,443.36
2018,7,31,10,30,757.0,194.0,3.2,25.9,849.0,633.47,476.18
2018,7,31,10,45,769.0,192.5,3.3,26.45,872.5,677.17,507.68
2018,7,31,11,0,781.0,191.0,3.4,27.0,896.0,718.14,536.67
2018,7,31,11,15,788.0,190.5,3.45,27.35,912.0,755.64,562.89
2018,7,31,11,30,795.0,190.0,3.5,27.7,928.0,791.92,587.84
2018,7,31,11,45,801.5,188.0,3.6,28.1,937.0,825.04,609.54
2018,7,31,12,0,808.0,186.0,3.7,28.5,946.0,856.5,629.91
