Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,7,15,543.5,96.5,3.25,16.15,285.0,67.51,54.27
2018,8,20,7,30,588.0,106.0,3.2,16.7,336.0,71.51,57.52
2018,8,20,7,45,621.0,113.0,3.15,17.3,386.5,87.06,58.2
2018,8,20,8,0,654.0,120.0,3.1,17.9,437.0,130.0,78.1
2018,8,20,8,15,680.5,126.0,3.15,18.55,486.0,175.12,108.69
2018,8,20,8,30,707.0,132.0,3.2,19.2,535.0,223.22,146.6
2018,8,20,8,45,727.0,137.0,3.2,19.8,581.0,271.78,187.54
2018,8,20,9,0,747.0,142.0,3.2,20.4,627.0,322.26,230.72
2018,8,20,9,15,762.5,145.5,3.2,21.0,668.0,371.71,272.97
2018,8,20,9,30,778.0,149.0,3.2,21.6,709.0,426.83,318.66
2018,8,20,9,45,789.0,152.5,3.25,22.15,744.5,475.56,358.65
2018,8,20,10,0,800.0,156.0,3.3,22.7,780.0,524.45,397.67
2018,8,20,10,15,811.5,157.0,3.35,23.15,810.0,571.4,434.38
2018,8,20,10,30,823.0,158.0,3.4,23.6,840.0,618.09,469.94
2018,8,20,10,45,833.0,157.5,3.5,24.05,863.5,662.04,502.83
2018,8,20,11,0,843.0,157.0,3.6,24.5,887.0,705.14,534.39
2018,8,20,11,15,848.5,157.0,3.7,24.8,902.0,744.45,562.94
2018,8,20,11,30,854.0,157.0,3.8,25.1,917.0,782.16,589.75
2018,8,20,11,45,858.5,155.5,3.9,25.4,924.5,815.91,612.41
2018,8,20,12,0,863.0,154.0,4.0,25.7,932.0,847.6,633.57
2018,8,20,12,15,869.0,150.5,4.1,25.8,933.0,872.01,650.24
2018,8,20,12,30,875.0,147.0,4.2,25.9,934.0,897.77,667.9
2018,8,20,12,45,881.5,141.5,4.3,26.0,927.5,919.53,682.9
2018,8,20,13,0,888.0,136.0,4.4,26.1,921.0,938.55,696.14
2018,8,20,13,15,884.0,135.5,4.5,25.95,905.0,950.04,705.12
2018,8,20,13,30,880.0,135.0,4.6,25.8,889.0,958.42,712.36
2018,8,20,13,45,874.5,133.0,4.75,25.7,864.5,960.76,716.08
2018,8,20,14,0,869.0,131.0,4.9,25.6,840.0,959.9,717.78
2018,8,20,14,15,861.5,128.5,4.95,25.3,809.5,961.27,720.99
2018,8,20,14,30,854.0,126.0,5.0,25.0,779.0,951.92,717.0
2018,8,20,14,45,843.5,123.5,5.05,24.65,742.0,936.71,709.25
2018,8,20,15,0,833.0,121.0,5.1,24.3,705.0,918.56,699.54
2018,8,20,15,15,818.0,117.5,5.1,24.3,662.0,892.39,682.95
2018,8,20,15,30,803.0,114.0,5.1,24.3,619.0,863.72,664.59
2018,8,20,15,45,780.0,110.0,5.15,23.3,570.0,825.18,641.92
2018,8,20,16,0,757.0,106.0,5.2,22.3,521.0,784.88,617.5
2018,8,20,16,15,736.0,100.0,5.2,21.55,471.5,746.68,593.23
2018,8,20,16,30,715.0,94.0,5.2,20.8,422.0,703.15,564.4
2018,8,20,16,45,691.0,88.0,5.15,20.05,374.0,656.39,532.16
2018,8,20,17,0,667.0,82.0,5.1,19.3,326.0,609.16,498.56
2018,8,20,17,15,601.5,76.0,5.0,18.45,269.5,533.04,439.94
2018,8,20,17,30,536.0,70.0,4.9,17.6,213.0,460.17,381.32
2018,8,20,17,45,490.0,59.5,4.8,16.75,168.5,397.73,328.99
2018,8,20,18,0,444.0,49.0,4.7,15.9,124.0,338.08,276.41
2018,8,20,18,15,335.0,38.0,4.55,15.35,83.0,248.34,195.8
2018,8,20,18,30,226.0,27.0,4.4,14.8,42.0,160.43,83.42
2018,8,20,18,45,120.5,15.0,4.3,14.25,22.0,65.88,0.0
2018,8,20,19,0,15.0,3.0,4.2,13.7,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,4.05,13.45,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,21,5,15,14.0,2.5,2.1,11.75,2.5,0.0,0.0
2018,8,21,5,30,28.0,5.0,2.4,12.2,5.0,4.77,0.0
2018,8,21,5,45,127.0,20.0,2.7,12.6,30.5,15.98,0.0
2018,8,21,6,0,226.0,35.0,3.0,13.0,56.0,27.5,16.68
2018,8,21,6,15,272.0,48.5,3.0,13.45,89.5,37.26,26.94
2018,8,21,6,30,318.0,62.0,3.0,13.9,123.0,46.56,35.71
2018,8,21,6,45,186.5,82.5,3.05,14.3,121.0,64.16,51.61
2018,8,21,7,0,55.0,103.0,3.1,14.7,119.0,86.71,71.6
2018,8,21,7,15,73.5,121.0,3.0,15.25,147.0,100.91,83.84
2018,8,21,7,30,92.0,139.0,2.9,15.8,175.0,108.49,90.06
2018,8,21,7,45,67.5,152.5,2.85,16.3,181.0,127.22,100.04
2018,8,21,8,0,43.0,166.0,2.8,16.8,187.0,141.87,110.8
2018,8,21,8,15,64.0,195.0,2.75,17.35,229.5,170.79,132.39
2018,8,21,8,30,85.0,224.0,2.7,17.9,272.0,202.38,156.14
2018,8,21,8,45,92.5,249.0,2.65,18.5,305.5,230.56,177.74
2018,8,21,9,0,100.0,274.0,2.6,19.1,339.0,259.85,200.15
2018,8,21,9,15,120.0,298.5,2.65,19.5,381.0,287.35,220.99
2018,8,21,9,30,140.0,323.0,2.7,19.9,423.0,324.23,249.05
2018,8,21,9,45,179.5,342.5,2.7,20.35,477.5,368.15,282.04
2018,8,21,10,0,219.0,362.0,2.7,20.8,532.0,416.09,317.84
2018,8,21,10,15,255.0,368.5,2.8,21.25,573.5,450.52,343.66
2018,8,21,10,30,291.0,375.0,2.9,21.7,615.0,493.56,375.68
2018,8,21,10,45,337.5,370.5,3.0,22.1,656.0,536.64,407.75
2018,8,21,11,0,384.0,366.0,3.1,22.5,697.0,582.76,441.76
2018,8,21,11,15,451.0,341.5,3.2,22.8,737.0,627.7,475.42
2018,8,21,11,30,518.0,317.0,3.3,23.1,777.0,677.71,512.45
2018,8,21,11,45,563.0,302.0,3.4,23.4,805.0,721.9,544.53
2018,8,21,12,0,608.0,287.0,3.5,23.7,833.0,766.47,576.65
2018,8,21,12,15,638.0,275.5,3.6,23.75,848.0,803.33,603.43
2018,8,21,12,30,668.0,264.0,3.7,23.8,863.0,839.47,629.64
2018,8,21,12,45,680.0,257.5,3.8,23.9,862.0,863.49,646.96
2018,8,21,13,0,692.0,251.0,3.9,24.0,861.0,885.47,662.96
2018,8,21,13,15,688.5,247.5,4.0,23.95,845.0,894.07,669.97
2018,8,21,13,30,685.0,244.0,4.1,23.9,829.0,899.95,675.29
2018,8,21,13,45,679.5,240.0,4.2,23.8,806.5,900.72,677.32
2018,8,21,14,0,674.0,236.0,4.3,23.7,784.0,898.71,677.55
2018,8,21,14,15,663.5,231.0,4.35,23.45,753.5,888.24,672.17
2018,8,21,14,30,653.0,226.0,4.4,23.2,723.0,875.07,665.0
2018,8,21,14,45,639.0,220.0,4.45,22.95,686.5,855.01,653.03
2018,8,21,15,0,625.0,214.0,4.5,22.7,650.0,832.52,639.49
2018,8,21,15,15,604.5,206.0,4.5,22.7,606.5,795.37,614.59
2018,8,21,15,30,584.0,198.0,4.5,22.7,563.0,761.07,591.44
2018,8,21,15,45,560.5,188.0,4.6,21.75,516.5,720.42,566.03
2018,8,21,16,0,537.0,178.0,4.7,20.8,470.0,678.71,539.14
2018,8,21,16,15,505.5,168.0,4.65,20.15,422.0,629.68,504.66
2018,8,21,16,30,474.0,158.0,4.6,19.5,374.0,580.65,469.42
2018,8,21,16,45,436.0,145.0,4.55,18.9,325.0,523.52,426.86
2018,8,21,17,0,398.0,132.0,4.5,18.3,276.0,467.53,384.0
2018,8,21,17,15,353.0,116.5,4.35,17.65,229.0,405.26,334.63
2018,8,21,17,30,308.0,101.0,4.2,17.0,182.0,334.55,277.05
2018,8,21,17,45,252.0,81.0,4.1,16.3,137.5,265.79,219.14
2018,8,21,18,0,196.0,61.0,4.0,15.6,93.0,200.91,162.9
2018,8,21,18,15,134.5,40.0,3.8,15.3,58.5,135.32,104.2
2018,8,21,18,30,73.0,19.0,3.6,15.0,24.0,66.49,25.37
2018,8,21,18,45,36.5,9.5,3.45,14.65,12.0,24.56,0.0
2018,8,21,19,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,22,5,15,3.0,1.0,1.15,11.8,1.0,0.0,0.0
2018,8,22,5,30,6.0,2.0,1.2,12.4,2.0,1.91,0.0
2018,8,22,5,45,6.5,11.5,1.3,12.95,12.0,10.96,0.0
2018,8,22,6,0,7.0,21.0,1.4,13.5,22.0,19.55,10.03
2018,8,22,6,15,3.5,39.5,1.55,14.05,40.0,36.05,25.81
2018,8,22,6,30,0.0,58.0,1.7,14.6,58.0,52.15,40.53
2018,8,22,6,45,0.5,75.0,1.9,15.1,75.0,66.95,53.89
2018,8,22,7,0,1.0,92.0,2.1,15.6,92.0,81.64,66.87
2018,8,22,7,15,0.5,96.5,2.05,16.1,96.5,86.56,70.99
2018,8,22,7,30,0.0,101.0,2.0,16.6,101.0,91.23,74.75
2018,8,22,7,45,4.5,127.5,2.0,17.1,129.5,113.48,89.23
2018,8,22,8,0,9.0,154.0,2.0,17.6,158.0,136.7,107.42
2018,8,22,8,15,37.5,193.5,2.0,18.15,214.0,166.11,129.2
2018,8,22,8,30,66.0,233.0,2.0,18.7,270.0,205.02,158.28
2018,8,22,8,45,187.0,250.0,2.0,19.25,368.0,245.72,185.4
2018,8,22,9,0,308.0,267.0,2.0,19.8,466.0,299.21,223.83
2018,8,22,9,15,506.0,225.0,2.05,20.35,576.5,347.24,258.05
2018,8,22,9,30,704.0,183.0,2.1,20.9,687.0,418.16,311.66
2018,8,22,9,45,740.0,175.5,2.2,21.5,728.5,465.9,350.11
2018,8,22,10,0,776.0,168.0,2.3,22.1,770.0,516.19,389.81
2018,8,22,10,15,789.0,168.5,2.4,22.6,800.0,566.31,428.49
2018,8,22,10,30,802.0,169.0,2.5,23.1,830.0,612.51,463.45
2018,8,22,10,45,813.5,168.5,2.6,23.6,854.0,656.6,496.11
2018,8,22,11,0,825.0,168.0,2.7,24.1,878.0,700.01,527.56
2018,8,22,11,15,832.0,167.0,2.8,24.5,893.5,738.91,555.43
2018,8,22,11,30,839.0,166.0,2.9,24.9,909.0,776.34,581.82
2018,8,22,11,45,844.5,164.0,3.0,25.25,916.5,810.01,604.5
2018,8,22,12,0,850.0,162.0,3.1,25.6,924.0,841.7,625.41
2018,8,22,12,15,848.0,163.0,3.15,25.85,922.5,867.86,642.49
2018,8,22,12,30,846.0,164.0,3.2,26.1,921.0,891.4,657.85
2018,8,22,12,45,841.5,164.5,3.3,26.3,911.0,909.53,670.09
2018,8,22,13,0,837.0,165.0,3.4,26.5,901.0,924.72,680.5
2018,8,22,13,15,835.0,162.0,3.5,26.5,884.5,935.67,688.75
2018,8,22,13,30,833.0,159.0,3.6,26.5,868.0,943.57,695.13
2018,8,22,13,45,829.5,155.5,3.75,26.5,844.5,946.47,698.64
2018,8,22,14,0,826.0,152.0,3.9,26.5,821.0,946.22,700.2
2018,8,22,14,15,819.0,149.0,4.0,26.25,791.0,940.12,698.37
2018,8,22,14,30,812.0,146.0,4.1,26.0,761.0,930.94,694.61
2018,8,22,14,45,802.5,141.5,4.2,25.75,724.5,914.84,686.22
2018,8,22,15,0,793.0,137.0,4.3,25.5,688.0,895.85,675.91
2018,8,22,15,15,777.0,133.5,4.3,25.5,645.5,869.34,659.27
2018,8,22,15,30,761.0,130.0,4.3,25.5,603.0,845.36,644.43
2018,8,22,15,45,742.5,124.5,4.4,24.55,556.5,810.07,624.23
2018,8,22,16,0,724.0,119.0,4.5,23.6,510.0,772.94,602.46
2018,8,22,16,15,699.0,112.5,4.5,22.8,460.0,727.72,573.46
2018,8,22,16,30,674.0,106.0,4.5,22.0,410.0,681.53,543.04
2018,8,22,16,45,639.5,99.0,4.5,21.25,359.0,626.9,505.19
2018,8,22,17,0,605.0,92.0,4.5,20.5,308.0,572.53,465.69
2018,8,22,17,15,555.5,83.5,4.4,19.6,257.0,506.73,415.15
2018,8,22,17,30,506.0,75.0,4.3,18.7,206.0,443.02,364.21
2018,8,22,17,45,435.5,63.5,4.25,17.75,158.0,365.88,300.28
2018,8,22,18,0,365.0,52.0,4.2,16.8,110.0,293.07,237.4
2018,8,22,18,15,261.5,37.5,4.05,16.2,71.0,207.91,160.51
2018,8,22,18,30,158.0,23.0,3.9,15.6,32.0,121.07,34.81
2018,8,22,18,45,79.0,11.5,3.8,15.05,16.0,44.28,0.0
2018,8,22,19,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,23,5,15,9.5,2.0,1.65,11.35,2.0,0.0,0.0
2018,8,23,5,30,19.0,4.0,1.9,12.0,4.0,0.0,0.0
2018,8,23,5,45,37.5,14.0,2.15,12.7,16.5,13.34,0.0
2018,8,23,6,0,56.0,24.0,2.4,13.4,29.0,20.01,10.14
2018,8,23,6,15,51.5,42.0,2.55,13.9,49.0,35.91,25.63
2018,8,23,6,30,47.0,60.0,2.7,14.4,69.0,52.38,40.72
2018,8,23,6,45,54.5,79.0,2.85,14.9,92.5,67.88,54.74
2018,8,23,7,0,62.0,98.0,3.0,15.4,116.0,83.09,68.21
2018,8,23,7,15,94.5,122.5,3.0,15.8,156.0,96.73,80.03
2018,8,23,7,30,127.0,147.0,3.0,16.2,196.0,113.67,94.46
2018,8,23,7,45,188.0,168.0,2.95,16.65,252.0,131.15,102.26
2018,8,23,8,0,249.0,189.0,2.9,17.1,308.0,155.92,115.0
2018,8,23,8,15,385.0,183.5,2.95,17.6,390.0,178.59,124.78
2018,8,23,8,30,521.0,178.0,3.0,18.1,472.0,222.45,153.97
2018,8,23,8,45,633.0,161.0,3.0,18.55,547.5,264.59,185.46
2018,8,23,9,0,745.0,144.0,3.0,19.0,623.0,318.48,228.32
2018,8,23,9,15,744.5,156.0,3.05,19.45,660.5,369.39,272.38
2018,8,23,9,30,744.0,168.0,3.1,19.9,698.0,419.84,315.14
2018,8,23,9,45,727.5,186.5,3.2,20.35,726.0,468.13,355.23
2018,8,23,10,0,711.0,205.0,3.3,20.8,754.0,514.25,392.38
2018,8,23,10,15,721.5,207.0,3.4,21.2,782.0,558.47,427.28
2018,8,23,10,30,732.0,209.0,3.5,21.6,810.0,602.57,461.27
2018,8,23,10,45,739.5,211.5,3.6,21.95,832.5,644.93,493.3
2018,8,23,11,0,747.0,214.0,3.7,22.3,855.0,686.52,524.12
2018,8,23,11,15,750.5,216.0,3.75,22.55,869.0,723.91,551.4
2018,8,23,11,30,754.0,218.0,3.8,22.8,883.0,759.87,577.21
2018,8,23,11,45,755.0,219.0,3.9,23.05,889.5,791.39,599.74
2018,8,23,12,0,756.0,220.0,4.0,23.3,896.0,820.96,620.67
2018,8,23,12,15,751.5,222.5,4.1,23.35,893.5,845.33,638.19
2018,8,23,12,30,747.0,225.0,4.2,23.4,891.0,867.23,653.89
2018,8,23,12,45,739.0,227.0,4.25,23.45,880.0,883.03,664.96
2018,8,23,13,0,731.0,229.0,4.3,23.5,869.0,896.07,674.26
2018,8,23,13,15,726.5,226.5,4.4,23.4,852.5,904.99,681.49
2018,8,23,13,30,722.0,224.0,4.5,23.3,836.0,911.08,687.02
2018,8,23,13,45,716.0,219.5,4.6,23.25,812.0,910.88,688.44
2018,8,23,14,0,710.0,215.0,4.7,23.2,788.0,907.78,688.01
2018,8,23,14,15,700.5,210.5,4.75,22.9,757.5,898.57,683.8
2018,8,23,14,30,691.0,206.0,4.8,22.6,727.0,886.57,677.76
2018,8,23,14,45,678.5,200.0,4.85,22.35,690.5,867.51,666.68
2018,8,23,15,0,666.0,194.0,4.9,22.1,654.0,845.91,653.83
2018,8,23,15,15,647.5,187.5,4.9,22.1,612.0,815.98,634.06
2018,8,23,15,30,629.0,181.0,4.9,22.1,570.0,784.0,612.73
2018,8,23,15,45,607.5,173.0,4.9,21.2,524.5,746.0,588.6
2018,8,23,16,0,586.0,165.0,4.9,20.3,479.0,702.02,559.65
2018,8,23,16,15,558.5,154.5,4.85,19.7,430.5,654.35,526.26
2018,8,23,16,30,531.0,144.0,4.8,19.1,382.0,606.32,491.81
2018,8,23,16,45,494.0,133.0,4.8,18.45,332.5,550.53,450.51
2018,8,23,17,0,457.0,122.0,4.8,17.8,283.0,495.73,408.71
2018,8,23,17,15,407.5,107.5,4.7,17.15,233.5,429.53,356.05
2018,8,23,17,30,358.0,93.0,4.6,16.5,184.0,366.08,303.85
2018,8,23,17,45,295.0,75.0,4.55,15.8,138.5,293.32,242.23
2018,8,23,18,0,232.0,57.0,4.5,15.1,93.0,225.34,182.78
2018,8,23,18,15,158.5,38.0,4.4,14.7,58.5,155.94,118.97
2018,8,23,18,30,85.0,19.0,4.3,14.3,24.0,79.2,6.49
2018,8,23,18,45,42.5,9.5,4.15,13.95,12.0,26.84,0.0
2018,8,23,19,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,24,5,15,7.0,1.5,1.85,11.0,1.5,0.0,0.0
2018,8,24,5,30,14.0,3.0,2.1,11.5,3.0,0.0,0.0
2018,8,24,5,45,44.0,14.5,2.35,12.0,17.5,13.82,0.0
2018,8,24,6,0,74.0,26.0,2.6,12.5,32.0,21.57,11.12
2018,8,24,6,15,70.0,43.0,2.7,12.95,52.0,36.63,26.3
2018,8,24,6,30,66.0,60.0,2.8,13.4,72.0,50.22,38.95
2018,8,24,6,45,38.0,78.5,2.9,13.85,86.0,67.4,54.52
2018,8,24,7,0,10.0,97.0,3.0,14.3,100.0,85.28,70.43
2018,8,24,7,15,7.0,109.0,2.95,14.8,111.5,96.08,79.77
2018,8,24,7,30,4.0,121.0,2.9,15.3,123.0,106.75,88.76
2018,8,24,7,45,9.5,143.0,2.8,15.8,147.5,125.16,99.41
2018,8,24,8,0,15.0,165.0,2.7,16.3,172.0,145.29,114.93
2018,8,24,8,15,25.0,190.5,2.65,16.85,204.0,169.44,133.31
2018,8,24,8,30,35.0,216.0,2.6,17.4,236.0,186.88,146.13
2018,8,24,8,45,48.5,243.0,2.55,18.0,273.0,215.11,167.45
2018,8,24,9,0,62.0,270.0,2.5,18.6,310.0,245.16,190.09
2018,8,24,9,15,119.0,296.5,2.5,19.1,379.0,284.41,219.0
2018,8,24,9,30,176.0,323.0,2.5,19.6,448.0,336.86,258.33
2018,8,24,9,45,347.5,297.5,2.55,20.15,560.0,398.28,304.01
2018,8,24,10,0,519.0,272.0,2.6,20.7,672.0,476.79,363.28
2018,8,24,10,15,616.0,245.0,2.65,21.15,737.0,533.57,406.69
2018,8,24,10,30,713.0,218.0,2.7,21.6,802.0,598.03,455.42
2018,8,24,10,45,723.0,219.0,2.8,22.1,824.5,639.9,486.47
2018,8,24,11,0,733.0,220.0,2.9,22.6,847.0,681.23,516.59
2018,8,24,11,15,739.0,220.5,3.0,22.95,862.0,718.57,543.61
2018,8,24,11,30,745.0,221.0,3.1,23.3,877.0,754.64,569.32
2018,8,24,11,45,749.0,220.5,3.2,23.65,884.0,786.81,591.97
2018,8,24,12,0,753.0,220.0,3.3,24.0,891.0,817.2,613.13
2018,8,24,12,15,746.0,223.5,3.4,24.15,887.5,840.36,629.4
2018,8,24,12,30,739.0,227.0,3.5,24.3,884.0,860.96,643.87
2018,8,24,12,45,728.0,231.0,3.6,24.45,872.5,875.95,654.4
2018,8,24,13,0,717.0,235.0,3.7,24.6,861.0,888.12,663.05
2018,8,24,13,15,713.0,232.0,3.8,24.6,844.5,896.83,669.92
2018,8,24,13,30,709.0,229.0,3.9,24.6,828.0,902.75,675.0
2018,8,24,13,45,703.0,225.0,4.0,24.55,804.5,903.0,676.49
2018,8,24,14,0,697.0,221.0,4.1,24.5,781.0,900.38,676.2
2018,8,24,14,15,687.0,216.0,4.15,24.3,750.5,890.2,670.98
2018,8,24,14,30,677.0,211.0,4.2,24.1,720.0,877.25,664.0
2018,8,24,14,45,663.5,205.5,4.25,23.9,683.5,857.89,652.63
2018,8,24,15,0,650.0,200.0,4.3,23.7,647.0,836.05,639.56
2018,8,24,15,15,631.5,192.5,4.3,23.7,604.5,805.26,619.3
2018,8,24,15,30,613.0,185.0,4.3,23.7,562.0,772.46,597.42
2018,8,24,15,45,590.5,177.0,4.35,22.9,516.5,729.33,569.88
2018,8,24,16,0,568.0,169.0,4.4,22.1,471.0,690.06,544.49
2018,8,24,16,15,539.0,158.5,4.35,21.45,422.5,641.73,511.01
2018,8,24,16,30,510.0,148.0,4.3,20.8,374.0,593.19,476.59
2018,8,24,16,45,472.0,135.5,4.3,20.1,324.0,535.64,434.44
2018,8,24,17,0,434.0,123.0,4.3,19.4,274.0,479.19,391.79
2018,8,24,17,15,385.5,108.0,4.2,18.6,225.5,414.08,340.58
2018,8,24,17,30,337.0,93.0,4.1,17.8,177.0,351.7,289.76
2018,8,24,17,45,275.5,74.5,4.0,17.0,132.5,280.33,229.71
2018,8,24,18,0,214.0,56.0,3.9,16.2,88.0,213.65,171.75
2018,8,24,18,15,144.0,36.5,3.8,15.65,54.5,135.76,101.4
2018,8,24,18,30,74.0,17.0,3.7,15.1,21.0,62.31,0.0
2018,8,24,18,45,37.0,8.5,3.6,14.55,10.5,23.47,0.0
2018,8,24,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,8,25,5,15,8.5,1.5,1.5,10.05,1.5,0.0,0.0
2018,8,25,5,30,17.0,3.0,1.7,10.7,3.0,0.0,0.0
2018,8,25,5,45,91.0,16.0,1.85,11.3,23.0,15.25,0.0
2018,8,25,6,0,165.0,29.0,2.0,11.9,43.0,22.75,11.69
2018,8,25,6,15,247.5,46.5,2.15,12.5,83.5,35.9,25.68
2018,8,25,6,30,330.0,64.0,2.3,13.1,124.0,48.49,37.44
2018,8,25,6,45,334.0,79.5,2.4,13.7,157.5,58.81,46.92
2018,8,25,7,0,338.0,95.0,2.5,14.3,191.0,68.57,55.65
2018,8,25,7,15,363.5,112.5,2.45,14.9,234.5,79.33,65.0
2018,8,25,7,30,389.0,130.0,2.4,15.5,278.0,89.51,73.62
2018,8,25,7,45,480.5,134.0,2.35,16.15,343.0,93.98,77.09
2018,8,25,8,0,572.0,138.0,2.3,16.8,408.0,131.64,84.72
2018,8,25,8,15,630.0,139.0,2.25,17.5,466.5,171.47,108.64
2018,8,25,8,30,688.0,140.0,2.2,18.2,525.0,218.2,143.16
2018,8,25,8,45,711.5,144.0,2.15,18.95,571.0,265.79,182.51
2018,8,25,9,0,735.0,148.0,2.1,19.7,617.0,315.68,224.59
2018,8,25,9,15,728.0,163.0,2.1,20.35,653.0,366.49,267.95
2018,8,25,9,30,721.0,178.0,2.1,21.0,689.0,416.25,309.33
2018,8,25,9,45,702.5,198.5,2.05,21.65,716.5,464.45,348.09
2018,8,25,10,0,684.0,219.0,2.0,22.3,744.0,510.34,383.59
2018,8,25,10,15,696.0,222.0,2.05,22.9,773.5,555.05,417.57
2018,8,25,10,30,708.0,225.0,2.1,23.5,803.0,599.85,450.7
2018,8,25,10,45,717.5,226.5,2.1,24.1,825.5,641.7,480.68
2018,8,25,11,0,727.0,228.0,2.1,24.7,848.0,682.99,509.48
2018,8,25,11,15,733.0,229.0,2.15,25.2,863.0,720.64,535.59
2018,8,25,11,30,739.0,230.0,2.2,25.7,878.0,757.05,560.35
2018,8,25,11,45,743.5,229.5,2.25,26.2,885.5,789.52,582.06
2018,8,25,12,0,748.0,229.0,2.3,26.7,893.0,820.25,602.3
2018,8,25,12,15,760.0,221.0,2.45,27.0,895.0,848.11,621.92
2018,8,25,12,30,772.0,213.0,2.6,27.3,897.0,874.0,639.56
2018,8,25,12,45,786.5,202.0,2.7,27.65,892.5,896.87,654.49
2018,8,25,13,0,801.0,191.0,2.8,28.0,888.0,913.42,665.34
2018,8,25,13,15,798.5,188.0,2.95,28.05,871.5,923.64,673.34
2018,8,25,13,30,796.0,185.0,3.1,28.1,855.0,930.89,679.54
2018,8,25,13,45,792.5,180.5,3.3,28.15,831.5,932.7,682.62
2018,8,25,14,0,789.0,176.0,3.5,28.2,808.0,931.43,683.78
2018,8,25,14,15,781.0,172.0,3.65,27.95,777.0,928.79,684.63
2018,8,25,14,30,773.0,168.0,3.8,27.7,746.0,918.07,680.17
2018,8,25,14,45,762.0,163.0,3.9,27.45,709.0,900.58,670.95
2018,8,25,15,0,751.0,158.0,4.0,27.2,672.0,880.32,659.89
2018,8,25,15,15,733.5,153.0,4.0,27.2,628.5,851.65,641.89
2018,8,25,15,30,716.0,148.0,4.0,27.2,585.0,820.73,622.3
2018,8,25,15,45,695.5,141.5,4.2,26.1,538.5,783.51,601.52
2018,8,25,16,0,675.0,135.0,4.4,25.0,492.0,744.61,578.93
2018,8,25,16,15,648.0,127.0,4.45,24.1,442.0,697.34,548.62
2018,8,25,16,30,621.0,119.0,4.5,23.2,392.0,649.28,516.98
2018,8,25,16,45,583.0,110.5,4.55,22.3,341.0,591.94,476.38
2018,8,25,17,0,545.0,102.0,4.6,21.4,290.0,535.13,434.63
2018,8,25,17,15,492.0,91.0,4.55,20.4,239.0,463.48,379.32
2018,8,25,17,30,439.0,80.0,4.5,19.4,188.0,398.93,327.32
2018,8,25,17,45,367.0,65.5,4.4,18.35,141.0,322.02,263.02
2018,8,25,18,0,295.0,51.0,4.3,17.3,94.0,250.83,201.14
2018,8,25,18,15,198.0,34.0,4.2,16.6,58.0,170.0,125.63
2018,8,25,18,30,101.0,17.0,4.1,15.9,22.0,81.11,0.0
2018,8,25,18,45,50.5,8.5,4.0,15.2,11.0,28.92,0.0
2018,8,25,19,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,8,26,5,15,8.0,1.0,2.2,10.4,1.0,0.0,0.0
2018,8,26,5,30,16.0,2.0,2.5,11.0,2.0,0.0,0.0
2018,8,26,5,45,125.0,15.5,2.8,11.6,25.0,14.77,0.0
2018,8,26,6,0,234.0,29.0,3.1,12.2,48.0,23.95,12.07
2018,8,26,6,15,332.5,41.5,3.2,12.75,90.0,33.1,23.14
2018,8,26,6,30,431.0,54.0,3.3,13.3,132.0,41.75,31.42
2018,8,26,6,45,452.5,67.5,3.35,13.85,173.0,50.69,39.66
2018,8,26,7,0,474.0,81.0,3.4,14.4,214.0,59.06,47.18
2018,8,26,7,15,505.5,93.0,3.35,14.95,261.0,65.63,52.9
2018,8,26,7,30,537.0,105.0,3.3,15.5,308.0,71.76,58.07
2018,8,26,7,45,633.5,102.0,3.2,16.1,375.0,69.17,55.47
2018,8,26,8,0,730.0,99.0,3.1,16.7,442.0,108.98,61.34
2018,8,26,8,15,755.0,103.5,3.05,17.35,492.0,156.78,91.69
2018,8,26,8,30,780.0,108.0,3.0,18.0,542.0,212.74,135.27
2018,8,26,8,45,799.5,111.0,2.9,18.65,588.5,262.97,177.63
2018,8,26,9,0,819.0,114.0,2.8,19.3,635.0,314.96,222.5
2018,8,26,9,15,838.0,115.0,2.85,19.95,678.0,366.67,267.18
2018,8,26,9,30,857.0,116.0,2.9,20.6,721.0,419.6,312.06
2018,8,26,9,45,873.5,115.0,2.9,21.2,758.0,475.26,357.83
2018,8,26,10,0,890.0,114.0,2.9,21.8,795.0,526.3,398.9
2018,8,26,10,15,900.0,114.0,3.0,22.35,825.0,574.86,437.32
2018,8,26,10,30,910.0,114.0,3.1,22.9,855.0,622.7,474.14
2018,8,26,10,45,918.0,113.5,3.2,23.45,878.0,667.95,508.12
2018,8,26,11,0,926.0,113.0,3.3,24.0,901.0,711.88,540.33
2018,8,26,11,15,930.5,113.5,3.4,24.35,916.5,752.75,570.06
2018,8,26,11,30,935.0,114.0,3.5,24.7,932.0,791.68,596.42
2018,8,26,11,45,938.5,113.0,3.6,25.05,939.0,826.34,619.51
2018,8,26,12,0,942.0,112.0,3.7,25.4,946.0,858.6,640.87
2018,8,26,12,15,938.5,113.0,3.8,25.6,943.0,884.47,658.24
2018,8,26,12,30,935.0,114.0,3.9,25.8,940.0,907.36,673.65
2018,8,26,12,45,929.5,116.0,4.0,25.95,929.5,926.45,686.71
2018,8,26,13,0,924.0,118.0,4.1,26.1,919.0,942.37,697.76
2018,8,26,13,15,920.0,116.5,4.2,26.05,901.0,952.9,705.88
2018,8,26,13,30,916.0,115.0,4.3,26.0,883.0,960.15,711.97
2018,8,26,13,45,910.5,113.0,4.4,26.0,858.0,962.2,714.59
2018,8,26,14,0,905.0,111.0,4.5,26.0,833.0,960.93,715.15
2018,8,26,14,15,897.0,109.5,4.6,25.7,801.5,954.61,713.45
2018,8,26,14,30,889.0,108.0,4.7,25.4,770.0,945.09,709.87
2018,8,26,14,45,877.5,105.5,4.8,25.1,731.0,928.16,701.28
2018,8,26,15,0,866.0,103.0,4.9,24.8,692.0,908.27,690.67
2018,8,26,15,15,851.0,100.5,4.9,24.8,648.5,889.9,679.63
2018,8,26,15,30,836.0,98.0,4.9,24.8,605.0,861.57,661.6
2018,8,26,15,45,816.0,94.5,4.95,23.7,556.5,825.41,641.05
2018,8,26,16,0,796.0,91.0,5.0,22.6,508.0,787.32,618.62
2018,8,26,16,15,768.5,86.5,5.0,21.85,456.5,740.32,587.94
2018,8,26,16,30,741.0,82.0,5.0,21.1,405.0,692.35,555.76
2018,8,26,16,45,703.5,77.5,4.95,20.35,352.5,640.24,519.28
2018,8,26,17,0,666.0,73.0,4.9,19.6,300.0,585.04,479.15
2018,8,26,17,15,613.0,67.0,4.8,18.7,248.0,518.37,427.24
2018,8,26,17,30,560.0,61.0,4.7,17.8,196.0,454.13,374.84
2018,8,26,17,45,480.5,51.5,4.6,16.95,147.5,372.9,306.16
2018,8,26,18,0,401.0,42.0,4.5,16.1,99.0,297.46,239.51
2018,8,26,18,15,274.5,30.0,4.4,15.55,61.5,202.75,148.14
2018,8,26,18,30,148.0,18.0,4.3,15.0,24.0,84.18,0.0
2018,8,26,18,45,74.0,9.0,4.25,14.5,12.0,8.58,0.0
2018,8,26,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,27,5,15,6.5,1.0,2.65,12.5,1.0,0.0,0.0
2018,8,27,5,30,13.0,2.0,2.9,12.9,2.0,0.0,0.0
2018,8,27,5,45,114.5,15.5,3.15,13.3,24.0,14.77,0.0
2018,8,27,6,0,216.0,29.0,3.4,13.7,46.0,22.9,10.64
2018,8,27,6,15,313.0,41.0,3.5,14.2,86.0,32.77,22.64
2018,8,27,6,30,410.0,53.0,3.6,14.7,126.0,40.96,30.5
2018,8,27,6,45,304.0,72.5,3.65,15.15,136.5,53.53,41.95
2018,8,27,7,0,198.0,92.0,3.7,15.6,147.0,70.8,57.32
2018,8,27,7,15,256.0,109.0,3.65,16.15,195.5,82.44,67.43
2018,8,27,7,30,314.0,126.0,3.6,16.7,244.0,93.64,76.93
2018,8,27,7,45,409.5,131.0,3.5,17.2,308.0,88.86,72.39
2018,8,27,8,0,505.0,136.0,3.4,17.7,372.0,123.28,80.72
2018,8,27,8,15,607.5,127.0,3.4,18.2,442.0,156.35,97.47
2018,8,27,8,30,710.0,118.0,3.4,18.7,512.0,201.44,128.81
2018,8,27,8,45,741.5,118.0,3.35,19.25,560.0,248.77,168.18
2018,8,27,9,0,773.0,118.0,3.3,19.8,608.0,303.9,214.99
2018,8,27,9,15,775.5,127.0,3.3,20.25,645.5,354.51,259.13
2018,8,27,9,30,778.0,136.0,3.3,20.7,683.0,404.81,302.15
2018,8,27,9,45,773.5,147.0,3.35,21.15,714.0,453.34,342.81
2018,8,27,10,0,769.0,158.0,3.4,21.6,745.0,500.58,381.24
2018,8,27,10,15,781.0,158.5,3.45,22.0,774.0,545.95,417.35
2018,8,27,10,30,793.0,159.0,3.5,22.4,803.0,591.13,452.4
2018,8,27,10,45,803.0,158.0,3.6,22.75,825.0,633.35,484.73
2018,8,27,11,0,813.0,157.0,3.7,23.1,847.0,674.74,515.77
2018,8,27,11,15,819.0,157.5,3.75,23.4,862.0,713.67,544.33
2018,8,27,11,30,825.0,158.0,3.8,23.7,877.0,751.09,571.3
2018,8,27,11,45,829.5,156.5,3.9,23.95,884.0,783.79,594.25
2018,8,27,12,0,834.0,155.0,4.0,24.2,891.0,814.47,615.16
2018,8,27,12,15,833.5,154.5,4.05,24.35,889.0,839.81,632.38
2018,8,27,12,30,833.0,154.0,4.1,24.5,887.0,862.57,647.87
2018,8,27,12,45,830.5,153.0,4.2,24.65,877.5,880.41,660.27
2018,8,27,13,0,828.0,152.0,4.3,24.8,868.0,895.38,670.82
2018,8,27,13,15,824.0,150.5,4.35,24.7,851.0,905.55,678.65
2018,8,27,13,30,820.0,149.0,4.4,24.6,834.0,912.68,684.57
2018,8,27,13,45,814.0,147.0,4.45,24.55,810.0,914.4,686.81
2018,8,27,14,0,808.0,145.0,4.5,24.5,786.0,913.04,687.12
2018,8,27,14,15,799.5,141.5,4.55,24.25,755.0,904.73,683.49
2018,8,27,14,30,791.0,138.0,4.6,24.0,724.0,893.4,677.93
2018,8,27,14,45,780.0,134.0,4.65,23.75,687.0,876.34,668.44
2018,8,27,15,0,769.0,130.0,4.7,23.5,650.0,856.51,657.07
2018,8,27,15,15,752.0,126.5,4.7,23.5,608.0,829.27,639.47
2018,8,27,15,30,735.0,123.0,4.7,23.5,566.0,804.34,623.53
2018,8,27,15,45,715.5,117.5,4.7,22.65,520.0,768.6,601.69
2018,8,27,16,0,696.0,112.0,4.7,21.8,474.0,731.18,578.27
2018,8,27,16,15,670.5,105.0,4.65,21.15,425.0,685.72,547.65
2018,8,27,16,30,645.0,98.0,4.6,20.5,376.0,639.44,515.74
2018,8,27,16,45,609.0,90.5,4.55,19.85,326.0,584.28,476.09
2018,8,27,17,0,573.0,83.0,4.5,19.2,276.0,529.64,434.64
2018,8,27,17,15,521.0,75.0,4.4,18.45,227.0,464.61,383.19
2018,8,27,17,30,469.0,67.0,4.3,17.7,178.0,402.0,331.64
2018,8,27,17,45,394.0,55.5,4.2,16.95,133.0,324.94,266.15
2018,8,27,18,0,319.0,44.0,4.1,16.2,88.0,252.5,202.16
2018,8,27,18,15,211.5,30.0,4.0,15.75,54.0,170.36,120.18
2018,8,27,18,30,104.0,16.0,3.9,15.3,20.0,61.97,0.0
2018,8,27,18,45,52.0,8.0,3.8,14.8,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,5,15,5.0,1.0,1.75,12.0,1.0,0.0,0.0
2018,8,28,5,30,10.0,2.0,2.1,12.5,2.0,0.0,0.0
2018,8,28,5,45,87.0,14.5,2.4,13.0,20.5,13.82,0.0
2018,8,28,6,0,164.0,27.0,2.7,13.5,39.0,21.26,8.87
2018,8,28,6,15,166.0,35.5,2.8,13.95,56.0,27.17,17.79
2018,8,28,6,30,168.0,44.0,2.9,14.4,73.0,32.79,23.33
2018,8,28,6,45,124.5,48.0,3.0,14.85,73.5,38.65,28.81
2018,8,28,7,0,81.0,52.0,3.1,15.3,74.0,45.07,34.6
2018,8,28,7,15,40.5,66.0,3.1,15.7,77.0,59.7,47.51
2018,8,28,7,30,0.0,80.0,3.1,16.1,80.0,73.75,59.7
2018,8,28,7,45,0.0,91.0,3.1,16.5,91.0,83.57,68.0
2018,8,28,8,0,0.0,102.0,3.1,16.9,102.0,93.52,72.73
2018,8,28,8,15,1.0,126.5,3.1,17.45,127.0,114.98,89.92
2018,8,28,8,30,2.0,151.0,3.1,18.0,152.0,136.62,106.97
2018,8,28,8,45,19.5,191.5,3.15,18.55,203.5,175.27,136.83
2018,8,28,9,0,37.0,232.0,3.2,19.1,255.0,208.68,162.23
2018,8,28,9,15,37.5,253.0,3.25,19.6,278.0,229.89,178.4
2018,8,28,9,30,38.0,274.0,3.3,20.1,301.0,251.41,194.67
2018,8,28,9,45,28.0,265.5,3.35,20.55,286.0,244.91,189.21
2018,8,28,10,0,18.0,257.0,3.4,21.0,271.0,241.58,186.19
2018,8,28,10,15,26.5,288.0,3.5,21.35,309.0,270.26,207.91
2018,8,28,10,30,35.0,319.0,3.6,21.7,347.0,305.08,234.09
2018,8,28,10,45,71.0,354.0,3.7,22.05,413.0,361.4,276.67
2018,8,28,11,0,107.0,389.0,3.8,22.4,479.0,419.57,320.16
2018,8,28,11,15,257.0,358.5,3.9,22.65,580.5,503.85,385.3
2018,8,28,11,30,407.0,328.0,4.0,22.9,682.0,600.49,458.57
2018,8,28,11,45,659.5,218.0,4.05,23.1,796.0,710.96,543.53
2018,8,28,12,0,912.0,108.0,4.1,23.3,910.0,827.41,627.34
2018,8,28,12,15,912.0,107.5,4.15,23.4,908.5,853.79,644.88
2018,8,28,12,30,912.0,107.0,4.2,23.5,907.0,877.39,661.09
2018,8,28,12,45,909.5,107.0,4.25,23.55,897.5,896.44,674.38
2018,8,28,13,0,907.0,107.0,4.3,23.6,888.0,912.45,685.69
2018,8,28,13,15,905.0,105.5,4.35,23.6,871.5,924.25,694.4
2018,8,28,13,30,903.0,104.0,4.4,23.6,855.0,932.87,701.08
2018,8,28,13,45,899.5,102.0,4.45,23.55,831.5,936.36,704.57
2018,8,28,14,0,896.0,100.0,4.5,23.5,808.0,936.59,706.05
2018,8,28,14,15,890.5,97.5,4.5,23.35,777.5,931.19,703.83
2018,8,28,14,30,885.0,95.0,4.5,23.2,747.0,922.58,699.57
2018,8,28,14,45,876.0,92.5,4.55,23.0,710.0,907.64,691.58
2018,8,28,15,0,867.0,90.0,4.6,22.8,673.0,889.72,681.59
2018,8,28,15,15,853.0,88.0,4.6,22.8,630.5,865.11,666.05
2018,8,28,15,30,839.0,86.0,4.6,22.8,588.0,838.0,648.74
2018,8,28,15,45,823.0,82.0,4.55,22.05,541.5,811.51,633.38
2018,8,28,16,0,807.0,78.0,4.5,21.3,495.0,775.84,611.14
2018,8,28,16,15,785.0,74.5,4.45,20.75,446.0,734.16,583.63
2018,8,28,16,30,763.0,71.0,4.4,20.2,397.0,691.21,554.6
2018,8,28,16,45,730.5,66.0,4.35,19.65,345.0,637.69,516.7
2018,8,28,17,0,698.0,61.0,4.3,19.1,293.0,584.21,477.62
2018,8,28,17,15,647.5,56.0,4.2,18.4,241.5,519.15,427.23
2018,8,28,17,30,597.0,51.0,4.1,17.7,190.0,460.67,378.9
2018,8,28,17,45,517.5,44.0,4.0,17.0,142.5,381.8,311.76
2018,8,28,18,0,438.0,37.0,3.9,16.3,95.0,308.79,246.26
2018,8,28,18,15,300.5,27.0,3.75,15.85,58.5,208.28,141.82
2018,8,28,18,30,163.0,17.0,3.6,15.4,22.0,88.83,0.0
2018,8,28,18,45,81.5,8.5,3.4,14.95,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,29,5,15,9.5,1.5,1.35,12.1,1.0,0.0,0.0
2018,8,29,5,30,19.0,3.0,1.5,12.7,2.0,0.0,0.0
2018,8,29,5,45,128.0,14.0,1.65,13.3,22.0,13.34,0.0
2018,8,29,6,0,237.0,25.0,1.8,13.9,42.0,20.43,7.55
2018,8,29,6,15,362.0,34.5,1.9,14.5,85.0,26.95,17.51
2018,8,29,6,30,487.0,44.0,2.0,15.1,128.0,33.19,23.6
2018,8,29,6,45,555.0,51.0,2.15,15.7,178.0,36.93,27.18
2018,8,29,7,0,623.0,58.0,2.3,16.3,228.0,40.52,30.43
2018,8,29,7,15,667.5,63.5,2.25,16.8,280.0,46.97,36.08
2018,8,29,7,30,712.0,69.0,2.2,17.3,332.0,49.36,38.03
2018,8,29,7,45,742.0,73.0,2.2,17.85,383.0,50.4,38.73
2018,8,29,8,0,772.0,77.0,2.2,18.4,434.0,94.45,49.51
2018,8,29,8,15,795.0,80.0,2.2,18.9,483.5,142.68,78.42
2018,8,29,8,30,818.0,83.0,2.2,19.4,533.0,193.36,117.06
2018,8,29,8,45,836.0,86.0,2.25,19.95,579.5,251.85,165.85
2018,8,29,9,0,854.0,89.0,2.3,20.5,626.0,304.9,211.67
2018,8,29,9,15,868.5,90.5,2.35,21.05,667.5,356.83,256.75
2018,8,29,9,30,883.0,92.0,2.4,21.6,709.0,409.36,301.54
2018,8,29,9,45,895.5,93.0,2.5,22.15,745.5,461.0,344.69
2018,8,29,10,0,908.0,94.0,2.6,22.7,782.0,512.6,386.57
2018,8,29,10,15,916.0,94.5,2.7,23.1,811.0,561.14,425.29
2018,8,29,10,30,924.0,95.0,2.8,23.5,840.0,608.76,462.26
2018,8,29,10,45,930.5,95.5,2.9,23.95,863.0,654.32,496.7
2018,8,29,11,0,937.0,96.0,3.0,24.4,886.0,698.42,529.24
2018,8,29,11,15,941.0,96.0,3.15,24.65,900.5,738.67,558.95
2018,8,29,11,30,945.0,96.0,3.3,24.9,915.0,776.87,585.11
2018,8,29,11,45,947.5,96.0,3.45,25.15,922.0,811.71,608.85
2018,8,29,12,0,950.0,96.0,3.6,25.4,929.0,844.06,630.83
2018,8,29,12,15,947.5,97.5,3.75,25.5,927.0,871.17,649.6
2018,8,29,12,30,945.0,99.0,3.9,25.6,925.0,895.31,666.44
2018,8,29,12,45,939.0,101.5,4.0,25.7,914.5,914.39,679.67
2018,8,29,13,0,933.0,104.0,4.1,25.8,904.0,930.26,690.87
2018,8,29,13,15,931.0,102.0,4.2,25.75,887.0,941.83,699.72
2018,8,29,13,30,929.0,100.0,4.3,25.7,870.0,950.09,706.51
2018,8,29,13,45,924.0,99.0,4.45,25.65,845.5,953.36,710.35
2018,8,29,14,0,919.0,98.0,4.6,25.6,821.0,953.3,712.28
2018,8,29,14,15,911.5,96.0,4.65,25.35,789.0,946.54,709.88
2018,8,29,14,30,904.0,94.0,4.7,25.1,757.0,936.52,705.4
2018,8,29,14,45,894.5,92.0,4.8,24.8,719.5,921.51,698.1
2018,8,29,15,0,885.0,90.0,4.9,24.5,682.0,903.49,688.74
2018,8,29,15,15,870.5,88.0,4.9,24.5,638.5,878.17,672.78
2018,8,29,15,30,856.0,86.0,4.9,24.5,595.0,850.3,655.04
2018,8,29,15,45,837.0,83.0,4.95,23.6,547.0,822.12,639.57
2018,8,29,16,0,818.0,80.0,5.0,22.7,499.0,784.88,617.18
2018,8,29,16,15,791.0,76.5,4.95,22.1,447.5,738.93,586.65
2018,8,29,16,30,764.0,73.0,4.9,21.5,396.0,691.98,554.69
2018,8,29,16,45,724.0,69.0,4.85,20.9,342.5,634.18,513.53
2018,8,29,17,0,684.0,65.0,4.8,20.3,289.0,576.87,471.39
2018,8,29,17,15,608.5,59.5,4.65,19.65,232.5,499.59,410.28
2018,8,29,17,30,533.0,54.0,4.5,19.0,176.0,422.84,347.0
2018,8,29,17,45,375.5,41.5,4.35,18.35,116.5,294.65,239.79
2018,8,29,18,0,218.0,29.0,4.2,17.7,57.0,179.32,141.0
2018,8,29,18,15,140.5,18.5,3.95,17.25,33.5,111.01,69.03
2018,8,29,18,30,63.0,8.0,3.7,16.8,10.0,35.46,0.0
2018,8,29,18,45,31.5,4.0,3.45,16.35,5.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
