Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,6,0,191.0,19.0,2.0,12.3,27.0,18.11,0.0
2018,9,9,6,15,334.0,29.5,2.1,13.0,67.5,23.78,13.57
2018,9,9,6,30,477.0,40.0,2.2,13.7,108.0,31.1,21.56
2018,9,9,6,45,556.0,47.5,2.3,14.35,158.5,35.35,25.76
2018,9,9,7,0,635.0,55.0,2.4,15.0,209.0,39.47,29.59
2018,9,9,7,15,685.5,59.5,2.35,15.65,262.0,44.98,34.49
2018,9,9,7,30,736.0,64.0,2.3,16.3,315.0,46.68,35.87
2018,9,9,7,45,771.0,67.5,2.2,16.95,368.0,47.5,36.41
2018,9,9,8,0,806.0,71.0,2.1,17.6,421.0,69.82,38.39
2018,9,9,8,15,830.0,74.0,2.05,18.45,471.5,119.83,61.86
2018,9,9,8,30,854.0,77.0,2.0,19.3,522.0,179.18,103.97
2018,9,9,8,45,871.5,80.0,1.95,20.15,569.0,232.57,147.09
2018,9,9,9,0,889.0,83.0,1.9,21.0,616.0,287.25,193.55
2018,9,9,9,15,902.0,85.0,1.9,21.85,657.5,340.87,239.72
2018,9,9,9,30,915.0,87.0,1.9,22.7,699.0,394.86,285.45
2018,9,9,9,45,924.0,89.0,1.95,23.55,734.5,447.41,329.03
2018,9,9,10,0,933.0,91.0,2.0,24.4,770.0,499.48,370.83
2018,9,9,10,15,933.5,94.5,2.0,25.2,796.0,547.94,408.5
2018,9,9,10,30,934.0,98.0,2.0,26.0,822.0,594.76,443.59
2018,9,9,10,45,943.5,96.5,2.05,26.8,844.5,640.57,477.09
2018,9,9,11,0,953.0,95.0,2.1,27.6,867.0,685.01,508.61
2018,9,9,11,15,955.5,96.0,2.15,28.25,880.5,725.51,536.79
2018,9,9,11,30,958.0,97.0,2.2,28.9,894.0,763.77,562.14
2018,9,9,11,45,959.0,96.5,2.25,29.55,899.0,797.11,582.8
2018,9,9,12,0,960.0,96.0,2.3,30.2,904.0,827.75,601.56
2018,9,9,12,15,956.5,98.0,2.5,30.45,900.5,854.47,619.76
2018,9,9,12,30,953.0,100.0,2.7,30.7,897.0,878.09,635.97
2018,9,9,12,45,946.0,102.0,2.85,30.9,885.0,895.64,648.07
2018,9,9,13,0,939.0,104.0,3.0,31.1,873.0,909.86,658.11
2018,9,9,13,15,935.0,103.5,3.2,31.05,854.5,920.73,667.11
2018,9,9,13,30,931.0,103.0,3.4,31.0,836.0,928.26,674.05
2018,9,9,13,45,924.5,102.0,3.6,31.0,810.0,929.7,676.99
2018,9,9,14,0,918.0,101.0,3.8,31.0,784.0,927.76,677.82
2018,9,9,14,15,908.5,99.5,3.9,30.7,750.5,919.31,674.72
2018,9,9,14,30,899.0,98.0,4.0,30.4,717.0,907.61,669.57
2018,9,9,14,45,885.5,96.0,4.1,30.15,677.0,888.75,659.53
2018,9,9,15,0,872.0,94.0,4.2,29.9,637.0,866.98,647.53
2018,9,9,15,15,855.0,91.0,4.2,29.9,591.5,845.22,634.43
2018,9,9,15,30,838.0,88.0,4.2,29.9,546.0,814.13,614.82
2018,9,9,15,45,814.5,85.5,4.35,28.85,497.0,776.12,593.27
2018,9,9,16,0,791.0,83.0,4.5,27.8,448.0,736.39,569.84
2018,9,9,16,15,759.0,78.0,4.55,26.95,395.5,685.81,537.03
2018,9,9,16,30,727.0,73.0,4.6,26.1,343.0,634.6,502.68
2018,9,9,16,45,681.0,67.5,4.65,25.2,289.5,577.05,462.03
2018,9,9,17,0,635.0,62.0,4.7,24.3,236.0,517.0,416.28
2018,9,9,17,15,566.0,54.5,4.65,23.2,185.0,441.92,356.36
2018,9,9,17,30,497.0,47.0,4.6,22.1,134.0,370.86,296.75
2018,9,9,17,45,385.5,37.0,4.55,20.95,90.5,278.88,217.18
2018,9,9,18,0,274.0,27.0,4.5,19.8,47.0,190.1,111.7
2018,9,9,18,15,146.0,15.0,4.45,19.05,24.5,78.97,0.0
2018,9,9,18,30,18.0,3.0,4.4,18.3,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,4.35,17.55,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.25,16.45,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,10,5,45,87.0,9.0,2.05,11.8,12.5,0.0,0.0
2018,9,10,6,0,174.0,18.0,2.2,12.2,25.0,17.16,0.0
2018,9,10,6,15,309.5,29.0,2.25,12.85,63.5,23.43,13.02
2018,9,10,6,30,445.0,40.0,2.3,13.5,102.0,31.21,21.63
2018,9,10,6,45,522.5,48.0,2.35,14.15,151.0,35.87,26.21
2018,9,10,7,0,600.0,56.0,2.4,14.8,200.0,40.35,30.39
2018,9,10,7,15,651.0,61.5,2.2,15.45,252.5,42.57,32.38
2018,9,10,7,30,702.0,67.0,2.0,16.1,305.0,49.23,38.18
2018,9,10,7,45,737.0,72.0,1.85,16.75,357.5,51.13,39.65
2018,9,10,8,0,772.0,77.0,1.7,17.4,410.0,71.65,41.69
2018,9,10,8,15,796.5,81.5,1.65,18.25,460.5,121.02,64.56
2018,9,10,8,30,821.0,86.0,1.6,19.1,511.0,173.01,100.44
2018,9,10,8,45,839.0,89.0,1.5,19.95,557.0,224.98,142.12
2018,9,10,9,0,857.0,92.0,1.4,20.8,603.0,278.44,187.21
2018,9,10,9,15,873.5,93.0,1.4,21.65,645.0,336.83,236.51
2018,9,10,9,30,890.0,94.0,1.4,22.5,687.0,389.84,280.98
2018,9,10,9,45,904.0,94.5,1.4,23.35,723.5,441.94,323.64
2018,9,10,10,0,918.0,95.0,1.4,24.2,760.0,494.04,364.88
2018,9,10,10,15,925.5,96.5,1.5,24.9,789.0,543.56,403.56
2018,9,10,10,30,933.0,98.0,1.6,25.6,818.0,592.04,440.29
2018,9,10,10,45,938.0,98.5,1.7,26.35,839.0,636.93,473.34
2018,9,10,11,0,943.0,99.0,1.8,27.1,860.0,680.14,504.29
2018,9,10,11,15,946.0,99.5,1.85,27.7,873.5,720.16,532.21
2018,9,10,11,30,949.0,100.0,1.9,28.3,887.0,757.97,557.59
2018,9,10,11,45,950.0,100.5,2.0,28.9,892.5,791.96,579.19
2018,9,10,12,0,951.0,101.0,2.1,29.5,898.0,823.3,598.93
2018,9,10,12,15,946.5,103.0,2.2,29.9,894.0,849.02,615.41
2018,9,10,12,30,942.0,105.0,2.3,30.3,890.0,871.62,629.9
2018,9,10,12,45,934.5,107.5,2.35,30.7,877.5,889.06,640.69
2018,9,10,13,0,927.0,110.0,2.4,31.1,865.0,903.2,649.45
2018,9,10,13,15,922.0,108.5,2.55,31.25,845.5,912.06,656.42
2018,9,10,13,30,917.0,107.0,2.7,31.4,826.0,917.56,661.36
2018,9,10,13,45,909.0,106.0,2.8,31.5,799.0,917.6,662.64
2018,9,10,14,0,901.0,105.0,2.9,31.6,772.0,914.31,661.92
2018,9,10,14,15,890.0,104.0,3.05,31.4,738.0,905.11,658.61
2018,9,10,14,30,879.0,103.0,3.2,31.2,704.0,892.77,653.3
2018,9,10,14,45,865.5,100.5,3.35,31.05,664.0,880.37,647.85
2018,9,10,15,0,852.0,98.0,3.5,30.9,624.0,858.37,635.92
2018,9,10,15,15,834.0,95.0,3.5,30.9,579.0,829.24,617.96
2018,9,10,15,30,816.0,92.0,3.5,30.9,534.0,797.71,598.28
2018,9,10,15,45,791.5,88.5,3.8,30.0,485.0,758.19,576.17
2018,9,10,16,0,767.0,85.0,4.1,29.1,436.0,717.05,552.04
2018,9,10,16,15,733.0,80.5,4.2,28.15,384.0,666.26,519.39
2018,9,10,16,30,699.0,76.0,4.3,27.2,332.0,619.22,488.34
2018,9,10,16,45,651.0,70.5,4.45,26.2,279.5,557.59,444.48
2018,9,10,17,0,603.0,65.0,4.6,25.2,227.0,497.38,398.98
2018,9,10,17,15,531.0,56.5,4.75,23.8,176.5,420.61,338.43
2018,9,10,17,30,459.0,48.0,4.9,22.4,126.0,348.15,278.09
2018,9,10,17,45,343.5,37.0,5.0,21.0,84.0,254.91,197.37
2018,9,10,18,0,228.0,26.0,5.1,19.6,42.0,163.37,82.85
2018,9,10,18,15,120.0,14.0,5.05,18.75,22.0,66.01,0.0
2018,9,10,18,30,12.0,2.0,5.0,17.9,2.0,0.0,0.0
2018,9,10,18,45,6.0,1.0,4.95,17.05,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,11,5,45,87.0,8.5,2.75,11.75,12.0,0.0,0.0
2018,9,11,6,0,174.0,17.0,2.9,12.0,24.0,16.2,0.0
2018,9,11,6,15,311.5,28.0,2.95,12.55,62.5,22.61,12.07
2018,9,11,6,30,449.0,39.0,3.0,13.1,101.0,30.44,20.94
2018,9,11,6,45,526.0,47.5,3.0,13.65,150.0,35.58,25.98
2018,9,11,7,0,603.0,56.0,3.0,14.2,199.0,40.5,30.58
2018,9,11,7,15,650.5,62.0,2.95,14.95,250.5,43.1,32.91
2018,9,11,7,30,698.0,68.0,2.9,15.7,302.0,50.22,39.11
2018,9,11,7,45,729.0,73.5,2.8,16.5,353.5,52.48,40.87
2018,9,11,8,0,760.0,79.0,2.7,17.3,405.0,71.05,42.57
2018,9,11,8,15,782.5,84.0,2.65,18.05,454.5,119.98,64.81
2018,9,11,8,30,805.0,89.0,2.6,18.8,504.0,171.33,100.17
2018,9,11,8,45,820.5,93.5,2.6,19.6,549.0,223.18,142.01
2018,9,11,9,0,836.0,98.0,2.6,20.4,594.0,276.29,187.33
2018,9,11,9,15,848.5,101.0,2.65,21.1,634.5,328.32,232.55
2018,9,11,9,30,861.0,104.0,2.7,21.8,675.0,380.82,277.66
2018,9,11,9,45,868.0,108.0,2.75,22.45,709.0,436.82,324.41
2018,9,11,10,0,875.0,112.0,2.8,23.1,743.0,487.15,365.63
2018,9,11,10,15,882.5,113.5,2.9,23.65,771.0,534.84,403.96
2018,9,11,10,30,890.0,115.0,3.0,24.2,799.0,581.57,440.48
2018,9,11,10,45,894.5,116.5,3.1,24.75,819.5,625.4,473.91
2018,9,11,11,0,899.0,118.0,3.2,25.3,840.0,667.62,505.31
2018,9,11,11,15,903.5,118.0,3.3,25.65,854.0,706.71,534.21
2018,9,11,11,30,908.0,118.0,3.4,26.0,868.0,743.81,561.15
2018,9,11,11,45,910.5,117.5,3.55,26.4,873.5,776.83,583.87
2018,9,11,12,0,913.0,117.0,3.7,26.8,879.0,807.38,604.41
2018,9,11,12,15,923.0,111.5,3.8,27.05,879.5,836.39,623.99
2018,9,11,12,30,933.0,106.0,3.9,27.3,880.0,862.82,641.83
2018,9,11,12,45,945.0,98.0,4.05,27.5,873.0,885.61,657.61
2018,9,11,13,0,957.0,90.0,4.2,27.7,866.0,905.39,671.45
2018,9,11,13,15,954.0,89.0,4.3,27.6,847.5,916.49,680.13
2018,9,11,13,30,951.0,88.0,4.4,27.5,829.0,924.17,686.7
2018,9,11,13,45,946.0,86.0,4.55,27.4,802.5,925.6,689.45
2018,9,11,14,0,941.0,84.0,4.7,27.3,776.0,923.55,690.37
2018,9,11,14,15,933.0,82.0,4.85,26.9,742.5,915.44,688.18
2018,9,11,14,30,925.0,80.0,5.0,26.5,709.0,903.99,683.76
2018,9,11,14,45,914.5,78.0,5.15,26.1,669.5,887.14,675.61
2018,9,11,15,0,904.0,76.0,5.3,25.7,630.0,867.23,665.27
2018,9,11,15,15,888.0,74.0,5.3,25.7,585.0,839.82,647.64
2018,9,11,15,30,872.0,72.0,5.3,25.7,540.0,809.89,628.16
2018,9,11,15,45,852.0,69.0,5.5,24.35,491.0,773.25,607.81
2018,9,11,16,0,832.0,66.0,5.7,23.0,442.0,734.78,585.3
2018,9,11,16,15,804.0,62.5,5.65,22.15,390.5,694.4,558.47
2018,9,11,16,30,776.0,59.0,5.6,21.3,339.0,646.75,525.17
2018,9,11,16,45,733.5,54.5,5.55,20.45,286.0,587.39,481.44
2018,9,11,17,0,691.0,50.0,5.5,19.6,233.0,528.88,435.43
2018,9,11,17,15,621.0,45.0,5.35,18.8,181.5,454.24,373.17
2018,9,11,17,30,551.0,40.0,5.2,18.0,130.0,383.13,310.95
2018,9,11,17,45,418.5,32.0,5.05,17.15,86.0,287.26,224.33
2018,9,11,18,0,286.0,24.0,4.9,16.3,42.0,186.36,75.1
2018,9,11,18,15,143.0,12.0,4.85,15.8,21.0,73.63,0.0
2018,9,11,18,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.75,14.85,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,9,12,5,45,12.0,5.5,3.3,12.0,6.0,0.0,0.0
2018,9,12,6,0,24.0,11.0,3.4,12.2,12.0,10.48,0.0
2018,9,12,6,15,54.0,27.0,3.5,12.75,33.0,23.41,12.29
2018,9,12,6,30,84.0,43.0,3.6,13.3,54.0,36.62,26.23
2018,9,12,6,45,83.5,56.0,3.7,13.85,71.5,47.32,36.3
2018,9,12,7,0,83.0,69.0,3.8,14.4,89.0,57.75,45.86
2018,9,12,7,15,137.0,93.5,3.8,14.95,135.5,76.2,62.26
2018,9,12,7,30,191.0,118.0,3.8,15.5,182.0,88.35,72.79
2018,9,12,7,45,321.0,127.0,3.75,16.1,255.0,94.26,77.64
2018,9,12,8,0,451.0,136.0,3.7,16.7,328.0,101.0,73.05
2018,9,12,8,15,584.5,121.5,3.65,17.4,401.5,126.88,78.46
2018,9,12,8,30,718.0,107.0,3.6,18.1,475.0,167.05,100.92
2018,9,12,8,45,663.0,134.0,3.55,18.8,497.5,219.44,146.03
2018,9,12,9,0,608.0,161.0,3.5,19.5,520.0,266.38,188.19
2018,9,12,9,15,622.0,169.5,3.5,20.15,559.0,312.21,227.22
2018,9,12,9,30,636.0,178.0,3.5,20.8,598.0,359.1,266.77
2018,9,12,9,45,744.0,147.5,3.5,21.45,663.5,411.08,308.56
2018,9,12,10,0,852.0,117.0,3.5,22.1,729.0,475.34,359.67
2018,9,12,10,15,724.5,175.5,3.65,22.45,710.0,502.99,383.58
2018,9,12,10,30,597.0,234.0,3.8,22.8,691.0,522.1,399.25
2018,9,12,10,45,508.5,281.0,3.9,23.15,677.5,541.94,414.17
2018,9,12,11,0,420.0,328.0,4.0,23.5,664.0,553.96,422.33
2018,9,12,11,15,480.0,309.5,4.1,23.6,699.5,598.86,456.81
2018,9,12,11,30,540.0,291.0,4.2,23.7,735.0,646.36,492.85
2018,9,12,11,45,597.0,268.5,4.3,23.8,762.0,690.32,526.16
2018,9,12,12,0,654.0,246.0,4.4,23.9,789.0,735.64,560.25
2018,9,12,12,15,547.5,276.0,4.5,23.9,729.5,702.49,535.49
2018,9,12,12,30,441.0,306.0,4.6,23.9,670.0,663.85,506.66
2018,9,12,12,45,533.5,277.5,4.7,23.85,712.0,726.7,555.12
2018,9,12,13,0,626.0,249.0,4.8,23.8,754.0,792.34,604.72
2018,9,12,13,15,681.0,216.0,4.85,23.65,754.0,819.85,626.84
2018,9,12,13,30,736.0,183.0,4.9,23.5,754.0,844.52,646.06
2018,9,12,13,45,687.5,194.5,5.0,23.4,713.5,822.86,632.19
2018,9,12,14,0,639.0,206.0,5.1,23.3,673.0,798.08,615.66
2018,9,12,14,15,580.5,212.5,5.1,22.85,622.5,756.64,586.98
2018,9,12,14,30,522.0,219.0,5.1,22.4,572.0,709.58,553.93
2018,9,12,14,45,388.0,237.5,5.15,22.0,491.5,613.6,482.21
2018,9,12,15,0,254.0,256.0,5.2,21.6,411.0,507.26,400.94
2018,9,12,15,15,237.0,239.0,5.2,21.6,375.0,473.78,376.46
2018,9,12,15,30,220.0,222.0,5.2,21.6,339.0,426.83,341.24
2018,9,12,15,45,250.0,194.0,5.2,20.3,315.0,429.5,347.05
2018,9,12,16,0,280.0,166.0,5.2,19.0,291.0,416.32,340.36
2018,9,12,16,15,331.5,141.5,5.2,18.4,272.0,420.28,346.45
2018,9,12,16,30,383.0,117.0,5.2,17.8,253.0,433.07,358.86
2018,9,12,16,45,293.5,106.0,5.15,17.2,200.5,335.78,279.48
2018,9,12,17,0,204.0,95.0,5.1,16.6,148.0,257.92,214.0
2018,9,12,17,15,159.0,76.0,4.95,16.1,111.5,202.23,166.18
2018,9,12,17,30,114.0,57.0,4.8,15.6,75.0,149.45,119.85
2018,9,12,17,45,89.0,39.0,4.65,15.15,50.0,111.86,84.55
2018,9,12,18,0,64.0,21.0,4.5,14.7,25.0,66.41,12.15
2018,9,12,18,15,32.0,10.5,4.4,14.45,12.5,23.8,0.0
2018,9,12,18,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,13,5,45,23.0,6.5,3.35,12.4,7.0,0.0,0.0
2018,9,13,6,0,46.0,13.0,3.5,12.6,14.0,12.39,0.0
2018,9,13,6,15,130.0,28.5,3.65,13.1,43.0,22.35,11.01
2018,9,13,6,30,214.0,44.0,3.8,13.6,72.0,33.87,23.75
2018,9,13,6,45,354.0,52.5,3.9,14.1,124.0,39.52,29.36
2018,9,13,7,0,494.0,61.0,4.0,14.6,176.0,44.86,34.37
2018,9,13,7,15,602.0,61.0,4.0,15.15,235.5,42.44,32.28
2018,9,13,7,30,710.0,61.0,4.0,15.7,295.0,44.6,34.11
2018,9,13,7,45,745.0,64.5,3.95,16.25,346.5,45.51,34.77
2018,9,13,8,0,780.0,68.0,3.9,16.8,398.0,58.97,34.91
2018,9,13,8,15,805.0,71.0,3.85,17.4,447.5,107.52,54.87
2018,9,13,8,30,830.0,74.0,3.8,18.0,497.0,158.68,89.42
2018,9,13,8,45,848.0,76.5,3.75,18.6,542.5,217.14,136.69
2018,9,13,9,0,866.0,79.0,3.7,19.2,588.0,270.15,182.44
2018,9,13,9,15,877.5,81.5,3.65,19.7,628.0,322.42,228.76
2018,9,13,9,30,889.0,84.0,3.6,20.2,668.0,374.92,274.89
2018,9,13,9,45,896.5,86.5,3.6,20.75,702.0,425.89,318.92
2018,9,13,10,0,904.0,89.0,3.6,21.3,736.0,476.26,361.25
2018,9,13,10,15,911.5,91.0,3.6,21.6,764.5,525.4,401.74
2018,9,13,10,30,919.0,93.0,3.6,21.9,793.0,573.52,440.3
2018,9,13,10,45,924.0,93.5,3.6,22.25,813.5,617.65,474.81
2018,9,13,11,0,929.0,94.0,3.6,22.6,834.0,660.1,507.18
2018,9,13,11,15,932.5,94.0,3.7,22.75,847.0,699.26,537.15
2018,9,13,11,30,936.0,94.0,3.8,22.9,860.0,736.25,564.88
2018,9,13,11,45,937.5,94.5,3.9,23.1,865.5,769.94,588.32
2018,9,13,12,0,939.0,95.0,4.0,23.3,871.0,801.05,609.89
2018,9,13,12,15,941.0,93.0,4.1,23.3,868.5,827.35,628.58
2018,9,13,12,30,943.0,91.0,4.2,23.3,866.0,850.75,645.32
2018,9,13,12,45,944.0,89.0,4.35,23.3,856.0,870.29,659.7
2018,9,13,13,0,945.0,87.0,4.5,23.3,846.0,886.65,672.11
2018,9,13,13,15,941.0,87.0,4.6,23.2,827.5,897.62,681.16
2018,9,13,13,30,937.0,87.0,4.7,23.1,809.0,905.23,688.06
2018,9,13,13,45,908.5,94.5,4.75,23.0,775.5,896.37,683.33
2018,9,13,14,0,880.0,102.0,4.8,22.9,742.0,884.19,676.47
2018,9,13,14,15,766.0,138.5,4.85,22.65,677.0,832.9,642.37
2018,9,13,14,30,652.0,175.0,4.9,22.4,612.0,777.84,605.23
2018,9,13,14,45,591.0,182.5,4.95,22.2,561.0,731.13,572.64
2018,9,13,15,0,530.0,190.0,5.0,22.0,510.0,678.81,535.1
2018,9,13,15,15,662.5,137.5,5.0,22.0,507.0,730.6,577.23
2018,9,13,15,30,795.0,85.0,5.0,22.0,504.0,763.19,602.74
2018,9,13,15,45,804.0,76.0,4.95,21.25,465.5,743.98,591.71
2018,9,13,16,0,813.0,67.0,4.9,20.5,427.0,721.43,578.26
2018,9,13,16,15,784.0,63.5,4.75,20.0,376.0,674.53,545.02
2018,9,13,16,30,755.0,60.0,4.6,19.5,325.0,626.87,510.44
2018,9,13,16,45,710.5,55.5,4.5,19.0,272.5,567.09,465.35
2018,9,13,17,0,666.0,51.0,4.4,18.5,220.0,508.3,417.68
2018,9,13,17,15,593.5,45.0,4.05,17.85,169.5,432.29,353.67
2018,9,13,17,30,521.0,39.0,3.7,17.2,119.0,366.1,294.76
2018,9,13,17,45,387.5,30.5,3.35,16.5,77.0,266.08,202.88
2018,9,13,18,0,254.0,22.0,3.0,15.8,35.0,162.6,0.0
2018,9,13,18,15,127.0,11.0,2.9,15.35,17.5,64.7,0.0
2018,9,13,18,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,14,5,45,8.5,5.0,1.8,10.45,5.5,0.0,0.0
2018,9,14,6,0,17.0,10.0,1.9,10.9,11.0,9.53,0.0
2018,9,14,6,15,75.5,27.5,2.15,11.6,36.5,22.69,10.82
2018,9,14,6,30,134.0,45.0,2.4,12.3,62.0,36.39,26.03
2018,9,14,6,45,225.5,59.5,2.65,13.0,104.5,44.87,34.21
2018,9,14,7,0,317.0,74.0,2.9,13.7,147.0,54.66,43.22
2018,9,14,7,15,350.0,89.5,2.8,14.2,188.5,64.63,52.16
2018,9,14,7,30,383.0,105.0,2.7,14.7,230.0,74.1,60.44
2018,9,14,7,45,408.5,120.5,2.6,15.25,274.0,83.05,68.06
2018,9,14,8,0,434.0,136.0,2.5,15.8,318.0,98.3,72.87
2018,9,14,8,15,515.5,135.0,2.45,16.4,377.0,130.46,84.88
2018,9,14,8,30,597.0,134.0,2.4,17.0,436.0,169.74,108.77
2018,9,14,8,45,596.5,148.5,2.3,17.65,473.5,216.13,146.19
2018,9,14,9,0,596.0,163.0,2.2,18.3,511.0,262.4,185.35
2018,9,14,9,15,648.0,157.5,2.15,19.0,560.5,306.81,221.92
2018,9,14,9,30,700.0,152.0,2.1,19.7,610.0,356.1,262.54
2018,9,14,9,45,703.0,161.5,2.05,20.4,642.0,403.38,301.84
2018,9,14,10,0,706.0,171.0,2.0,21.1,674.0,450.19,339.53
2018,9,14,10,15,724.5,172.5,2.0,21.7,706.0,497.0,376.3
2018,9,14,10,30,743.0,174.0,2.0,22.3,738.0,544.26,412.36
2018,9,14,10,45,735.5,183.5,2.0,22.95,754.5,583.94,441.71
2018,9,14,11,0,728.0,193.0,2.0,23.6,771.0,621.64,468.76
2018,9,14,11,15,775.5,172.5,2.05,23.95,797.0,666.57,501.93
2018,9,14,11,30,823.0,152.0,2.1,24.3,823.0,710.98,534.23
2018,9,14,11,45,843.5,144.5,2.2,24.65,835.5,748.63,561.24
2018,9,14,12,0,864.0,137.0,2.3,25.0,848.0,784.89,586.07
2018,9,14,12,15,900.0,118.0,2.4,25.15,856.0,817.36,608.21
2018,9,14,12,30,936.0,99.0,2.5,25.3,864.0,850.5,630.8
2018,9,14,12,45,936.0,97.0,2.65,25.45,853.5,869.16,644.05
2018,9,14,13,0,936.0,95.0,2.8,25.6,843.0,884.63,655.38
2018,9,14,13,15,903.5,107.0,2.9,25.6,815.0,883.9,656.02
2018,9,14,13,30,871.0,119.0,3.0,25.6,787.0,879.47,654.41
2018,9,14,13,45,892.0,104.5,3.15,25.55,768.5,889.96,663.48
2018,9,14,14,0,913.0,90.0,3.3,25.5,750.0,896.76,670.08
2018,9,14,14,15,903.5,88.0,3.45,25.3,716.0,887.34,666.21
2018,9,14,14,30,894.0,86.0,3.6,25.1,682.0,874.68,660.29
2018,9,14,14,45,881.5,84.0,3.7,24.9,642.5,856.36,650.22
2018,9,14,15,0,869.0,82.0,3.8,24.7,603.0,835.15,638.14
2018,9,14,15,15,838.0,82.0,3.8,24.7,553.5,798.3,614.01
2018,9,14,15,30,807.0,82.0,3.8,24.7,504.0,766.26,593.18
2018,9,14,15,45,786.5,77.5,4.0,23.85,456.0,728.91,570.85
2018,9,14,16,0,766.0,73.0,4.2,23.0,408.0,689.83,546.55
2018,9,14,16,15,636.0,84.5,4.2,22.35,339.5,592.19,476.06
2018,9,14,16,30,506.0,96.0,4.2,21.7,271.0,495.83,402.23
2018,9,14,16,45,410.0,88.5,4.2,21.05,215.0,402.45,328.83
2018,9,14,17,0,314.0,81.0,4.2,20.4,159.0,320.09,261.61
2018,9,14,17,15,284.5,64.5,4.1,19.65,122.5,272.07,221.09
2018,9,14,17,30,255.0,48.0,4.0,18.9,86.0,225.66,179.98
2018,9,14,17,45,168.0,32.5,3.95,18.15,53.5,153.67,113.42
2018,9,14,18,0,81.0,17.0,3.9,17.4,21.0,73.27,0.0
2018,9,14,18,15,40.5,8.5,3.8,16.95,10.5,25.23,0.0
2018,9,14,18,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,15,5,45,75.0,7.0,3.85,11.9,9.0,0.0,0.0
2018,9,15,6,0,150.0,14.0,4.0,12.1,18.0,13.34,0.0
2018,9,15,6,15,305.0,24.5,4.2,12.55,55.5,19.8,8.07
2018,9,15,6,30,460.0,35.0,4.4,13.0,93.0,27.33,18.02
2018,9,15,6,45,543.5,41.5,4.55,13.5,141.5,30.91,21.76
2018,9,15,7,0,627.0,48.0,4.7,14.0,190.0,37.66,28.01
2018,9,15,7,15,679.0,53.0,4.7,14.5,242.5,40.05,30.22
2018,9,15,7,30,731.0,58.0,4.7,15.0,295.0,42.41,32.26
2018,9,15,7,45,766.0,62.0,4.7,15.5,347.5,43.84,33.4
2018,9,15,8,0,801.0,66.0,4.7,16.0,400.0,53.81,33.37
2018,9,15,8,15,826.5,68.5,4.7,16.55,450.0,103.07,51.74
2018,9,15,8,30,852.0,71.0,4.7,17.1,500.0,161.76,91.64
2018,9,15,8,45,870.0,73.0,4.65,17.6,546.0,214.13,133.82
2018,9,15,9,0,888.0,75.0,4.6,18.1,592.0,267.8,180.48
2018,9,15,9,15,899.5,78.0,4.6,18.55,633.0,321.53,228.55
2018,9,15,9,30,911.0,81.0,4.6,19.0,674.0,375.49,276.56
2018,9,15,9,45,919.0,83.5,4.6,19.5,708.5,427.67,322.29
2018,9,15,10,0,927.0,86.0,4.6,20.0,743.0,479.26,366.35
2018,9,15,10,15,935.0,87.0,4.65,20.3,771.5,528.74,407.96
2018,9,15,10,30,943.0,88.0,4.7,20.6,800.0,577.18,447.65
2018,9,15,10,45,949.0,88.0,4.7,20.95,821.0,622.3,483.62
2018,9,15,11,0,955.0,88.0,4.7,21.3,842.0,665.75,517.41
2018,9,15,11,15,958.5,88.0,4.75,21.45,855.0,705.72,548.46
2018,9,15,11,30,962.0,88.0,4.8,21.6,868.0,743.44,577.15
2018,9,15,11,45,963.5,88.0,4.9,21.7,873.0,777.31,601.48
2018,9,15,12,0,965.0,88.0,5.0,21.8,878.0,808.49,623.87
2018,9,15,12,15,964.5,87.5,5.05,21.8,874.5,834.79,642.8
2018,9,15,12,30,964.0,87.0,5.1,21.8,871.0,858.03,659.62
2018,9,15,12,45,961.5,86.5,5.15,21.8,859.5,876.46,673.14
2018,9,15,13,0,959.0,86.0,5.2,21.8,848.0,891.58,684.47
2018,9,15,13,15,955.5,85.0,5.2,21.75,829.0,901.96,692.43
2018,9,15,13,30,952.0,84.0,5.2,21.7,810.0,908.9,698.15
2018,9,15,13,45,947.0,83.0,5.25,21.6,784.0,911.11,701.15
2018,9,15,14,0,942.0,82.0,5.3,21.5,758.0,909.88,701.92
2018,9,15,14,15,933.5,80.5,5.25,21.3,724.5,901.67,697.56
2018,9,15,14,30,925.0,79.0,5.2,21.1,691.0,890.13,691.0
2018,9,15,14,45,913.5,77.0,5.2,20.95,651.0,872.26,680.19
2018,9,15,15,0,902.0,75.0,5.2,20.8,611.0,851.36,667.28
2018,9,15,15,15,885.0,73.0,5.2,20.8,565.5,823.08,648.6
2018,9,15,15,30,868.0,71.0,5.2,20.8,520.0,792.35,628.06
2018,9,15,15,45,847.5,67.5,5.15,20.15,471.0,754.82,603.56
2018,9,15,16,0,827.0,64.0,5.1,19.5,422.0,715.49,577.23
2018,9,15,16,15,798.0,60.5,5.05,19.0,370.5,674.57,548.7
2018,9,15,16,30,769.0,57.0,5.0,18.5,319.0,626.62,513.81
2018,9,15,16,45,723.0,52.5,4.95,18.0,266.0,565.65,467.12
2018,9,15,17,0,677.0,48.0,4.9,17.5,213.0,505.81,417.89
2018,9,15,17,15,602.5,42.0,4.7,16.85,162.5,428.83,352.25
2018,9,15,17,30,528.0,36.0,4.5,16.2,112.0,355.93,286.94
2018,9,15,17,45,380.0,27.5,4.3,15.55,70.5,255.66,188.92
2018,9,15,18,0,232.0,19.0,4.1,14.9,29.0,125.1,0.0
2018,9,15,18,15,116.0,9.5,4.0,14.45,14.5,9.05,0.0
2018,9,15,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,16,5,45,82.5,7.0,1.8,10.1,9.0,0.0,0.0
2018,9,16,6,0,165.0,14.0,1.9,10.5,18.0,13.34,0.0
2018,9,16,6,15,326.5,23.5,2.15,11.3,55.5,18.99,6.91
2018,9,16,6,30,488.0,33.0,2.4,12.1,93.0,28.05,18.68
2018,9,16,6,45,571.5,39.0,2.65,12.9,142.5,31.57,22.4
2018,9,16,7,0,655.0,45.0,2.9,13.7,192.0,35.12,25.79
2018,9,16,7,15,706.0,49.5,2.8,14.3,244.5,37.22,27.74
2018,9,16,7,30,757.0,54.0,2.7,14.9,297.0,39.31,29.55
2018,9,16,7,45,791.0,57.0,2.65,15.5,349.5,40.12,30.13
2018,9,16,8,0,825.0,60.0,2.6,16.1,402.0,54.55,42.69
2018,9,16,8,15,848.5,63.0,2.5,16.7,452.0,105.22,53.33
2018,9,16,8,30,872.0,66.0,2.4,17.3,502.0,158.19,87.67
2018,9,16,8,45,889.0,68.0,2.35,17.9,548.0,211.35,129.95
2018,9,16,9,0,906.0,70.0,2.3,18.5,594.0,265.68,176.59
2018,9,16,9,15,919.0,71.5,2.3,19.05,635.0,319.45,224.0
2018,9,16,9,30,932.0,73.0,2.3,19.6,676.0,373.53,271.31
2018,9,16,9,45,941.0,74.5,2.25,20.15,711.0,426.15,316.46
2018,9,16,10,0,950.0,76.0,2.2,20.7,746.0,478.23,359.8
2018,9,16,10,15,956.5,77.0,2.2,21.2,774.0,527.9,400.13
2018,9,16,10,30,963.0,78.0,2.2,21.7,802.0,576.34,438.22
2018,9,16,10,45,967.5,79.0,2.25,22.15,823.0,622.19,473.55
2018,9,16,11,0,972.0,80.0,2.3,22.6,844.0,666.23,506.58
2018,9,16,11,15,975.0,79.5,2.35,22.95,856.5,705.88,535.92
2018,9,16,11,30,978.0,79.0,2.4,23.3,869.0,743.18,562.64
2018,9,16,11,45,979.0,79.5,2.4,23.65,874.0,777.5,585.14
2018,9,16,12,0,980.0,80.0,2.4,24.0,879.0,809.07,605.59
2018,9,16,12,15,978.0,81.0,2.5,24.2,875.5,835.93,623.85
2018,9,16,12,30,976.0,82.0,2.6,24.4,872.0,859.64,640.05
2018,9,16,12,45,972.0,82.5,2.7,24.6,860.0,877.98,652.73
2018,9,16,13,0,968.0,83.0,2.8,24.8,848.0,892.95,663.28
2018,9,16,13,15,963.5,82.5,2.9,24.85,828.5,903.02,671.08
2018,9,16,13,30,959.0,82.0,3.0,24.9,809.0,909.62,676.73
2018,9,16,13,45,952.5,80.5,3.1,24.9,781.5,909.94,678.47
2018,9,16,14,0,946.0,79.0,3.2,24.9,754.0,906.77,678.03
2018,9,16,14,15,937.0,77.5,3.3,24.7,720.0,898.01,674.47
2018,9,16,14,30,928.0,76.0,3.4,24.5,686.0,885.93,668.77
2018,9,16,14,45,915.5,75.0,3.55,24.35,646.0,868.27,659.43
2018,9,16,15,0,903.0,74.0,3.7,24.2,606.0,847.64,648.01
2018,9,16,15,15,886.0,72.0,3.7,24.2,560.5,819.32,630.0
2018,9,16,15,30,869.0,70.0,3.7,24.2,515.0,788.56,610.17
2018,9,16,15,45,846.0,67.0,3.95,23.35,465.5,749.68,587.2
2018,9,16,16,0,823.0,64.0,4.2,22.5,416.0,715.4,566.82
2018,9,16,16,15,791.0,60.5,4.25,21.85,364.0,666.2,533.35
2018,9,16,16,30,759.0,57.0,4.3,21.2,312.0,616.43,498.3
2018,9,16,16,45,710.5,52.5,4.35,20.5,259.0,554.28,451.79
2018,9,16,17,0,662.0,48.0,4.4,19.8,206.0,493.45,402.91
2018,9,16,17,15,583.5,42.0,4.25,18.95,156.0,414.95,336.99
2018,9,16,17,30,505.0,36.0,4.1,18.1,106.0,347.0,276.16
2018,9,16,17,45,356.5,27.0,4.0,17.25,66.0,241.76,171.97
2018,9,16,18,0,208.0,18.0,3.9,16.4,26.0,112.15,0.0
2018,9,16,18,15,104.0,9.0,3.8,15.9,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,17,5,45,78.0,7.0,2.0,11.15,8.5,0.0,0.0
2018,9,17,6,0,156.0,14.0,2.1,11.5,17.0,13.34,0.0
2018,9,17,6,15,314.5,23.5,2.4,12.15,53.5,19.12,6.11
2018,9,17,6,30,473.0,33.0,2.7,12.8,90.0,25.78,16.59
2018,9,17,6,45,557.0,39.0,3.0,13.5,138.5,31.68,22.41
2018,9,17,7,0,641.0,45.0,3.3,14.2,187.0,35.21,25.8
2018,9,17,7,15,692.5,49.5,3.25,14.7,239.0,37.3,27.75
2018,9,17,7,30,744.0,54.0,3.2,15.2,291.0,39.38,29.56
2018,9,17,7,45,777.5,58.0,3.15,15.75,343.0,40.96,30.84
2018,9,17,8,0,811.0,62.0,3.1,16.3,395.0,46.81,35.84
2018,9,17,8,15,835.0,64.5,3.05,16.8,444.5,103.35,52.89
2018,9,17,8,30,859.0,67.0,3.0,17.3,494.0,155.25,86.05
2018,9,17,8,45,876.5,69.0,2.95,17.85,540.0,207.78,127.69
2018,9,17,9,0,894.0,71.0,2.9,18.4,586.0,261.55,173.92
2018,9,17,9,15,904.0,74.0,2.9,18.9,626.0,315.07,221.4
2018,9,17,9,30,914.0,77.0,2.9,19.4,666.0,368.65,268.64
2018,9,17,9,45,919.5,80.5,2.95,19.95,700.0,420.77,313.88
2018,9,17,10,0,925.0,84.0,3.0,20.5,734.0,472.08,357.21
2018,9,17,10,15,932.5,85.0,3.05,20.95,762.0,521.12,397.7
2018,9,17,10,30,940.0,86.0,3.1,21.4,790.0,569.06,436.16
2018,9,17,10,45,945.0,87.0,3.15,21.85,811.0,614.28,471.52
2018,9,17,11,0,950.0,88.0,3.2,22.3,832.0,657.76,504.66
2018,9,17,11,15,953.0,88.5,3.35,22.55,844.5,697.58,535.15
2018,9,17,11,30,956.0,89.0,3.5,22.8,857.0,735.13,563.46
2018,9,17,11,45,957.5,89.0,3.6,23.1,862.0,768.71,586.75
2018,9,17,12,0,959.0,89.0,3.7,23.4,867.0,799.6,607.9
2018,9,17,12,15,957.0,89.5,3.85,23.45,863.0,825.49,626.38
2018,9,17,12,30,955.0,90.0,4.0,23.5,859.0,848.28,642.81
2018,9,17,12,45,951.0,90.5,4.1,23.55,847.0,866.27,655.78
2018,9,17,13,0,947.0,91.0,4.2,23.6,835.0,880.96,666.61
2018,9,17,13,15,943.5,89.5,4.35,23.45,816.0,890.61,674.87
2018,9,17,13,30,940.0,88.0,4.5,23.3,797.0,896.85,681.04
2018,9,17,13,45,934.5,86.5,4.65,23.15,770.5,897.96,684.14
2018,9,17,14,0,929.0,85.0,4.8,23.0,744.0,895.65,685.02
2018,9,17,14,15,921.0,83.5,4.85,22.7,710.5,887.84,681.9
2018,9,17,14,30,913.0,82.0,4.9,22.4,677.0,876.75,676.61
2018,9,17,14,45,901.5,79.5,5.0,22.05,637.0,858.38,666.65
2018,9,17,15,0,890.0,77.0,5.1,21.7,597.0,837.01,654.53
2018,9,17,15,15,872.5,75.0,5.1,21.7,552.0,808.54,635.73
2018,9,17,15,30,855.0,73.0,5.1,21.7,507.0,777.69,615.09
2018,9,17,15,45,833.5,69.5,5.15,20.65,458.0,746.08,596.36
2018,9,17,16,0,812.0,66.0,5.2,19.6,409.0,706.32,570.89
2018,9,17,16,15,781.0,62.0,5.15,18.95,357.5,657.59,536.45
2018,9,17,16,30,750.0,58.0,5.1,18.3,306.0,608.26,500.41
2018,9,17,16,45,700.5,53.5,5.0,17.65,253.5,545.88,451.68
2018,9,17,17,0,651.0,49.0,4.9,17.0,201.0,484.87,401.02
2018,9,17,17,15,570.0,42.5,4.7,16.3,151.0,404.92,332.4
2018,9,17,17,30,489.0,36.0,4.5,15.6,101.0,336.2,269.46
2018,9,17,17,45,328.0,26.5,4.25,14.9,61.5,223.31,153.43
2018,9,17,18,0,167.0,17.0,4.0,14.2,22.0,91.75,0.0
2018,9,17,18,15,83.5,8.5,3.9,13.85,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,18,5,45,56.5,6.5,1.85,10.55,7.5,0.0,0.0
2018,9,18,6,0,113.0,13.0,1.9,10.8,15.0,12.39,0.0
2018,9,18,6,15,259.5,24.5,2.2,11.45,49.5,20.24,5.72
2018,9,18,6,30,406.0,36.0,2.5,12.1,84.0,28.68,19.07
2018,9,18,6,45,495.5,44.0,2.75,12.75,132.0,33.44,24.01
2018,9,18,7,0,585.0,52.0,3.0,13.4,180.0,38.07,28.43
2018,9,18,7,15,641.5,57.5,2.95,13.9,231.5,40.41,30.63
2018,9,18,7,30,698.0,63.0,2.9,14.4,283.0,46.93,36.41
2018,9,18,7,45,735.5,67.0,2.8,14.95,335.0,48.15,37.35
2018,9,18,8,0,773.0,71.0,2.7,15.5,387.0,51.46,40.08
2018,9,18,8,15,799.5,74.5,2.65,16.05,436.5,99.9,52.01
2018,9,18,8,30,826.0,78.0,2.6,16.6,486.0,151.14,84.45
2018,9,18,8,45,845.0,80.0,2.55,17.15,531.5,202.47,124.87
2018,9,18,9,0,864.0,82.0,2.5,17.7,577.0,261.47,174.97
2018,9,18,9,15,879.5,83.5,2.5,18.25,618.0,313.86,221.06
2018,9,18,9,30,895.0,85.0,2.5,18.8,659.0,366.83,267.45
2018,9,18,9,45,905.5,86.5,2.5,19.3,693.5,418.27,311.93
2018,9,18,10,0,916.0,88.0,2.5,19.8,728.0,469.35,354.91
2018,9,18,10,15,923.5,89.0,2.5,20.3,756.0,517.99,394.78
2018,9,18,10,30,931.0,90.0,2.5,20.8,784.0,565.53,432.58
2018,9,18,10,45,936.5,90.0,2.5,21.25,804.0,609.75,466.89
2018,9,18,11,0,942.0,90.0,2.5,21.7,824.0,652.27,498.98
2018,9,18,11,15,944.5,91.0,2.55,22.05,836.5,691.9,528.56
2018,9,18,11,30,947.0,92.0,2.6,22.4,849.0,729.26,555.9
2018,9,18,11,45,948.0,92.0,2.6,22.8,853.5,762.19,578.05
2018,9,18,12,0,949.0,92.0,2.6,23.2,858.0,792.41,597.76
2018,9,18,12,15,947.0,92.5,2.65,23.45,854.0,818.02,614.91
2018,9,18,12,30,945.0,93.0,2.7,23.7,850.0,840.57,630.01
2018,9,18,12,45,941.0,93.0,2.8,23.9,838.0,857.84,642.06
2018,9,18,13,0,937.0,93.0,2.9,24.1,826.0,871.83,652.02
2018,9,18,13,15,932.5,92.5,3.0,24.15,806.5,881.54,659.62
2018,9,18,13,30,928.0,92.0,3.1,24.2,787.0,887.89,665.11
2018,9,18,13,45,921.5,90.5,3.2,24.3,760.0,888.09,666.46
2018,9,18,14,0,915.0,89.0,3.3,24.4,733.0,884.91,665.69
2018,9,18,14,15,905.5,87.5,3.45,24.2,699.5,875.86,662.1
2018,9,18,14,30,896.0,86.0,3.6,24.0,666.0,863.6,656.39
2018,9,18,14,45,883.0,84.0,3.7,23.8,626.0,844.74,645.84
2018,9,18,15,0,870.0,82.0,3.8,23.6,586.0,823.0,633.28
2018,9,18,15,15,851.5,79.5,3.8,23.6,541.0,793.52,614.2
2018,9,18,15,30,833.0,77.0,3.8,23.6,496.0,768.13,597.98
2018,9,18,15,45,807.0,74.0,4.05,22.7,446.5,727.84,573.61
2018,9,18,16,0,781.0,71.0,4.3,21.8,397.0,686.05,547.3
2018,9,18,16,15,743.0,67.5,4.4,21.05,345.0,633.84,511.4
2018,9,18,16,30,705.0,64.0,4.5,20.3,293.0,581.45,474.04
2018,9,18,16,45,649.5,59.0,4.6,19.55,241.0,520.3,426.52
2018,9,18,17,0,594.0,54.0,4.7,18.8,189.0,457.64,375.35
2018,9,18,17,15,503.0,47.0,4.7,17.85,140.5,374.52,305.06
2018,9,18,17,30,412.0,40.0,4.7,16.9,92.0,297.09,235.98
2018,9,18,17,45,257.0,27.0,4.75,15.95,54.5,184.79,118.04
2018,9,18,18,0,102.0,14.0,4.8,15.0,17.0,59.04,0.0
2018,9,18,18,15,51.0,7.0,4.65,14.45,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
