Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,19,6,15,69.5,7.0,1.0,11.1,8.5,0.0,0.0
2018,10,19,6,30,139.0,14.0,1.0,11.5,17.0,13.34,0.0
2018,10,19,6,45,290.5,24.5,0.95,11.95,52.5,20.01,7.2
2018,10,19,7,0,442.0,35.0,0.9,12.4,88.0,27.64,18.26
2018,10,19,7,15,528.5,42.0,0.9,13.05,134.5,31.74,22.52
2018,10,19,7,30,615.0,49.0,0.9,13.7,181.0,35.78,26.38
2018,10,19,7,45,668.0,54.0,0.9,14.3,229.5,41.65,31.72
2018,10,19,8,0,721.0,59.0,0.9,14.9,278.0,44.14,33.89
2018,10,19,8,15,756.0,63.0,0.9,15.8,325.0,45.71,35.12
2018,10,19,8,30,791.0,67.0,0.9,16.7,372.0,71.29,38.74
2018,10,19,8,45,815.5,69.5,0.9,17.6,415.0,119.16,62.01
2018,10,19,9,0,840.0,72.0,0.9,18.5,458.0,169.0,96.9
2018,10,19,9,15,857.0,74.5,1.0,19.4,496.5,219.16,137.48
2018,10,19,9,30,874.0,77.0,1.1,20.3,535.0,274.91,184.53
2018,10,19,9,45,885.5,79.0,1.25,21.2,567.0,323.81,226.85
2018,10,19,10,0,897.0,81.0,1.4,22.1,599.0,372.33,268.43
2018,10,19,10,15,906.0,82.0,1.45,22.9,624.5,418.44,307.18
2018,10,19,10,30,915.0,83.0,1.5,23.7,650.0,463.48,344.0
2018,10,19,10,45,920.5,84.0,1.55,24.55,668.0,505.63,377.53
2018,10,19,11,0,926.0,85.0,1.6,25.4,686.0,546.04,408.71
2018,10,19,11,15,929.0,85.5,1.55,25.85,696.0,582.71,436.43
2018,10,19,11,30,932.0,86.0,1.5,26.3,706.0,617.08,461.7
2018,10,19,11,45,932.5,86.0,1.5,26.8,708.0,647.03,483.42
2018,10,19,12,0,933.0,86.0,1.5,27.3,710.0,674.25,502.76
2018,10,19,12,15,930.0,86.0,1.45,27.5,703.5,696.34,518.39
2018,10,19,12,30,927.0,86.0,1.4,27.7,697.0,715.35,531.63
2018,10,19,12,45,920.5,86.5,1.35,27.95,682.5,729.32,540.68
2018,10,19,13,0,914.0,87.0,1.3,28.2,668.0,740.03,547.23
2018,10,19,13,15,907.0,86.0,1.3,28.2,646.5,745.51,551.44
2018,10,19,13,30,900.0,85.0,1.3,28.2,625.0,747.71,553.64
2018,10,19,13,45,889.5,83.5,1.25,28.25,596.0,743.58,551.11
2018,10,19,14,0,879.0,82.0,1.2,28.3,567.0,736.27,546.62
2018,10,19,14,15,864.5,79.5,1.15,28.15,531.5,726.63,541.12
2018,10,19,14,30,850.0,77.0,1.1,28.0,496.0,709.46,530.58
2018,10,19,14,45,829.5,74.0,1.1,27.85,455.0,684.67,515.36
2018,10,19,15,0,809.0,71.0,1.1,27.7,414.0,657.41,498.29
2018,10,19,15,15,779.5,68.0,1.1,27.7,369.0,621.88,474.57
2018,10,19,15,30,750.0,65.0,1.1,27.7,324.0,584.72,448.51
2018,10,19,15,45,707.5,60.5,0.9,26.75,276.0,536.3,413.44
2018,10,19,16,0,665.0,56.0,0.7,25.8,228.0,487.55,376.71
2018,10,19,16,15,599.0,49.5,0.8,24.75,180.0,427.75,331.91
2018,10,19,16,30,533.0,43.0,0.9,23.7,132.0,366.39,283.09
2018,10,19,16,45,412.5,34.5,1.0,22.65,89.5,278.05,209.75
2018,10,19,17,0,292.0,26.0,1.1,21.6,47.0,190.55,103.39
2018,10,19,17,15,157.0,14.5,1.15,20.8,24.5,81.63,0.0
2018,10,19,17,30,22.0,3.0,1.2,20.0,2.0,0.0,0.0
2018,10,19,17,45,11.0,1.5,1.25,19.25,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.3,18.05,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,20,6,15,62.0,6.5,1.15,10.6,8.0,0.0,0.0
2018,10,20,6,30,124.0,13.0,1.2,11.1,16.0,12.39,0.0
2018,10,20,6,45,271.0,24.0,1.2,11.6,50.0,19.68,5.86
2018,10,20,7,0,418.0,35.0,1.2,12.1,84.0,27.8,18.31
2018,10,20,7,15,506.5,42.5,1.25,12.75,129.5,32.32,23.01
2018,10,20,7,30,595.0,50.0,1.3,13.4,175.0,36.75,27.25
2018,10,20,7,45,650.0,55.5,1.35,14.0,223.5,39.34,29.67
2018,10,20,8,0,705.0,61.0,1.4,14.6,272.0,46.01,35.58
2018,10,20,8,15,741.5,64.5,1.25,15.45,318.5,47.09,36.38
2018,10,20,8,30,778.0,68.0,1.1,16.3,365.0,69.36,38.78
2018,10,20,8,45,804.0,71.0,0.95,17.15,408.5,116.96,61.3
2018,10,20,9,0,830.0,74.0,0.8,18.0,452.0,166.7,95.69
2018,10,20,9,15,848.5,75.5,0.7,19.05,490.0,215.7,134.79
2018,10,20,9,30,867.0,77.0,0.6,20.1,528.0,270.41,180.24
2018,10,20,9,45,880.5,78.5,0.5,21.1,560.5,319.02,221.15
2018,10,20,10,0,894.0,80.0,0.4,22.1,593.0,367.43,261.02
2018,10,20,10,15,903.0,81.0,0.5,22.95,618.0,413.29,299.1
2018,10,20,10,30,912.0,82.0,0.6,23.8,643.0,458.09,335.36
2018,10,20,10,45,918.5,83.0,0.65,24.6,661.5,500.49,368.55
2018,10,20,11,0,925.0,84.0,0.7,25.4,680.0,541.22,399.5
2018,10,20,11,15,928.5,84.0,0.85,26.05,690.0,577.55,427.59
2018,10,20,11,30,932.0,84.0,1.0,26.7,700.0,611.61,453.46
2018,10,20,11,45,933.5,84.0,1.1,27.3,702.5,642.06,475.93
2018,10,20,12,0,935.0,84.0,1.2,27.9,705.0,669.83,496.13
2018,10,20,12,15,933.5,83.5,1.3,28.1,699.0,692.35,513.24
2018,10,20,12,30,932.0,83.0,1.4,28.3,693.0,711.83,528.1
2018,10,20,12,45,928.0,83.0,1.5,28.45,679.5,727.0,539.62
2018,10,20,13,0,924.0,83.0,1.6,28.6,666.0,738.96,548.61
2018,10,20,13,15,917.5,81.5,1.65,28.6,644.0,744.27,553.16
2018,10,20,13,30,911.0,80.0,1.7,28.6,622.0,746.26,555.66
2018,10,20,13,45,901.0,78.5,1.8,28.6,593.5,742.45,554.76
2018,10,20,14,0,891.0,77.0,1.9,28.6,565.0,735.42,551.78
2018,10,20,14,15,876.5,75.0,1.95,28.35,529.5,721.47,544.27
2018,10,20,14,30,862.0,73.0,2.0,28.1,494.0,704.59,534.76
2018,10,20,14,45,842.0,70.5,2.05,27.9,453.0,685.54,523.54
2018,10,20,15,0,822.0,68.0,2.1,27.7,412.0,659.1,506.89
2018,10,20,15,15,792.5,65.0,2.1,27.7,366.5,623.46,482.38
2018,10,20,15,30,763.0,62.0,2.1,27.7,321.0,586.18,455.48
2018,10,20,15,45,720.5,57.5,1.8,26.5,273.0,537.67,420.04
2018,10,20,16,0,678.0,53.0,1.5,25.3,225.0,488.85,382.81
2018,10,20,16,15,611.0,47.5,1.45,23.95,177.5,424.97,333.43
2018,10,20,16,30,544.0,42.0,1.4,22.6,130.0,368.71,287.02
2018,10,20,16,45,428.5,33.5,1.35,21.2,88.0,283.12,213.98
2018,10,20,17,0,313.0,25.0,1.3,19.8,46.0,196.2,92.3
2018,10,20,17,15,167.0,14.0,1.4,19.1,24.0,84.8,0.0
2018,10,20,17,30,21.0,3.0,1.5,18.4,2.0,0.0,0.0
2018,10,20,17,45,10.5,1.5,1.6,17.65,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,21,6,15,64.0,6.5,1.2,9.3,7.5,0.0,0.0
2018,10,21,6,30,128.0,13.0,1.3,9.8,15.0,12.39,0.0
2018,10,21,6,45,266.5,23.5,1.45,10.35,47.5,19.36,4.28
2018,10,21,7,0,405.0,34.0,1.6,10.9,80.0,27.03,17.62
2018,10,21,7,15,505.5,41.0,1.7,11.5,126.5,31.15,22.06
2018,10,21,7,30,606.0,48.0,1.8,12.1,173.0,35.24,26.01
2018,10,21,7,45,667.5,52.0,1.9,12.75,222.5,40.2,30.57
2018,10,21,8,0,729.0,56.0,2.0,13.4,272.0,41.92,32.09
2018,10,21,8,15,764.5,59.5,1.95,14.05,318.5,43.19,33.11
2018,10,21,8,30,800.0,63.0,1.9,14.7,365.0,63.52,35.14
2018,10,21,8,45,824.0,66.0,1.85,15.35,408.5,111.97,57.49
2018,10,21,9,0,848.0,69.0,1.8,16.0,452.0,162.31,92.49
2018,10,21,9,15,861.0,72.0,1.7,16.7,489.0,217.56,137.6
2018,10,21,9,30,874.0,75.0,1.6,17.4,526.0,267.5,180.72
2018,10,21,9,45,880.5,79.0,1.55,18.05,557.0,316.48,223.87
2018,10,21,10,0,887.0,83.0,1.5,18.7,588.0,364.69,265.84
2018,10,21,10,15,895.5,85.0,1.45,19.35,613.5,410.89,305.2
2018,10,21,10,30,904.0,87.0,1.4,20.0,639.0,456.04,342.53
2018,10,21,10,45,910.0,88.0,1.35,20.6,657.0,497.88,376.26
2018,10,21,11,0,916.0,89.0,1.3,21.2,675.0,538.04,407.61
2018,10,21,11,15,919.0,89.5,1.35,21.7,685.0,574.26,435.89
2018,10,21,11,30,922.0,90.0,1.4,22.2,695.0,608.23,461.83
2018,10,21,11,45,922.5,90.0,1.5,22.75,697.0,637.82,484.34
2018,10,21,12,0,923.0,90.0,1.6,23.3,699.0,664.71,504.5
2018,10,21,12,15,920.0,90.0,1.7,23.7,692.5,686.54,521.08
2018,10,21,12,30,917.0,90.0,1.8,24.1,686.0,705.32,535.3
2018,10,21,12,45,910.0,90.0,1.9,24.5,671.0,718.27,545.3
2018,10,21,13,0,903.0,90.0,2.0,24.9,656.0,727.97,552.42
2018,10,21,13,15,895.5,89.0,2.2,25.05,634.0,733.0,557.51
2018,10,21,13,30,888.0,88.0,2.4,25.2,612.0,734.79,560.43
2018,10,21,13,45,877.0,86.0,2.55,25.35,583.0,729.78,558.35
2018,10,21,14,0,866.0,84.0,2.7,25.5,554.0,726.13,557.34
2018,10,21,14,15,851.0,82.0,2.85,25.25,519.0,712.3,549.97
2018,10,21,14,30,836.0,80.0,3.0,25.0,484.0,695.56,540.5
2018,10,21,14,45,815.0,76.5,3.15,24.75,443.0,670.14,524.57
2018,10,21,15,0,794.0,73.0,3.3,24.5,402.0,642.31,506.55
2018,10,21,15,15,762.5,70.0,3.3,24.5,357.0,605.91,479.98
2018,10,21,15,30,731.0,67.0,3.3,24.5,312.0,568.0,451.54
2018,10,21,15,45,686.0,62.0,3.45,23.25,264.5,518.18,415.39
2018,10,21,16,0,641.0,57.0,3.6,22.0,217.0,472.61,380.47
2018,10,21,16,15,570.5,50.5,3.6,20.8,170.0,407.62,327.88
2018,10,21,16,30,500.0,44.0,3.6,19.6,123.0,345.21,274.76
2018,10,21,16,45,372.0,34.5,3.55,18.45,81.5,254.06,194.43
2018,10,21,17,0,244.0,25.0,3.5,17.3,40.0,160.86,59.07
2018,10,21,17,15,122.0,12.5,3.5,16.5,20.0,63.63,0.0
2018,10,21,17,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,22,6,15,35.0,4.5,1.65,9.4,5.0,0.0,0.0
2018,10,22,6,30,70.0,9.0,1.9,10.0,10.0,8.58,0.0
2018,10,22,6,45,226.5,21.5,2.15,10.55,43.0,17.53,1.65
2018,10,22,7,0,383.0,34.0,2.4,11.1,76.0,27.2,17.61
2018,10,22,7,15,498.0,40.0,2.5,11.65,123.5,30.42,21.33
2018,10,22,7,30,613.0,46.0,2.6,12.2,171.0,36.89,27.44
2018,10,22,7,45,668.5,51.0,2.75,12.7,219.0,39.47,29.9
2018,10,22,8,0,724.0,56.0,2.9,13.2,267.0,42.07,32.23
2018,10,22,8,15,761.0,59.5,2.9,13.75,314.0,43.33,33.28
2018,10,22,8,30,798.0,63.0,2.9,14.3,361.0,61.05,34.64
2018,10,22,8,45,824.0,65.0,2.9,14.8,404.5,108.61,55.48
2018,10,22,9,0,850.0,67.0,2.9,15.3,448.0,163.78,94.17
2018,10,22,9,15,865.5,69.5,2.9,15.85,485.5,213.51,134.85
2018,10,22,9,30,881.0,72.0,2.9,16.4,523.0,263.69,178.7
2018,10,22,9,45,891.0,75.0,2.85,16.95,555.0,313.0,222.81
2018,10,22,10,0,901.0,78.0,2.8,17.5,587.0,361.81,266.19
2018,10,22,10,15,910.0,79.0,2.85,18.05,612.0,407.78,306.67
2018,10,22,10,30,919.0,80.0,2.9,18.6,637.0,452.67,345.31
2018,10,22,10,45,925.0,80.5,2.95,19.1,655.0,494.46,380.65
2018,10,22,11,0,931.0,81.0,3.0,19.6,673.0,534.52,413.7
2018,10,22,11,15,934.0,81.5,3.1,19.95,683.0,571.08,443.67
2018,10,22,11,30,937.0,82.0,3.2,20.3,693.0,605.34,471.23
2018,10,22,11,45,938.0,82.0,3.25,20.65,695.0,635.48,495.03
2018,10,22,12,0,939.0,82.0,3.3,21.0,697.0,662.9,516.38
2018,10,22,12,15,937.5,81.5,3.4,21.2,691.0,685.39,534.26
2018,10,22,12,30,936.0,81.0,3.5,21.4,685.0,704.82,549.71
2018,10,22,12,45,932.0,80.0,3.6,21.6,670.5,718.91,561.05
2018,10,22,13,0,928.0,79.0,3.7,21.8,656.0,729.74,569.29
2018,10,22,13,15,921.0,78.5,3.8,21.7,634.5,735.73,574.84
2018,10,22,13,30,914.0,78.0,3.9,21.6,613.0,738.42,578.16
2018,10,22,13,45,903.0,76.0,4.0,21.55,583.5,733.32,575.86
2018,10,22,14,0,892.0,74.0,4.1,21.5,554.0,724.99,571.32
2018,10,22,14,15,876.0,72.5,4.2,21.1,518.5,710.58,563.13
2018,10,22,14,30,860.0,71.0,4.3,20.7,483.0,693.29,552.79
2018,10,22,14,45,839.0,68.0,4.4,20.35,441.5,672.99,540.11
2018,10,22,15,0,818.0,65.0,4.5,20.0,400.0,645.44,521.74
2018,10,22,15,15,787.5,62.5,4.5,20.0,355.0,610.04,495.25
2018,10,22,15,30,757.0,60.0,4.5,20.0,310.0,573.09,466.58
2018,10,22,15,45,712.5,55.5,4.6,18.75,262.5,523.86,429.61
2018,10,22,16,0,668.0,51.0,4.7,17.5,215.0,474.46,390.54
2018,10,22,16,15,598.0,45.5,4.55,16.7,168.0,409.83,335.86
2018,10,22,16,30,528.0,40.0,4.4,15.9,121.0,353.07,285.0
2018,10,22,16,45,397.5,31.5,4.25,15.1,79.5,261.83,201.45
2018,10,22,17,0,267.0,23.0,4.1,14.3,38.0,167.08,37.87
2018,10,22,17,15,133.5,11.5,3.95,13.75,19.0,67.04,0.0
2018,10,22,17,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,23,6,15,34.5,4.0,1.45,9.25,4.5,0.0,0.0
2018,10,23,6,30,69.0,8.0,1.5,9.8,9.0,7.63,0.0
2018,10,23,6,45,240.0,20.5,1.6,10.4,43.0,16.72,0.0
2018,10,23,7,0,411.0,33.0,1.7,11.0,77.0,26.46,16.85
2018,10,23,7,15,425.5,43.5,1.85,11.6,109.5,33.68,24.19
2018,10,23,7,30,440.0,54.0,2.0,12.2,142.0,40.53,30.67
2018,10,23,7,45,489.5,64.5,2.2,12.8,186.0,47.12,36.73
2018,10,23,8,0,539.0,75.0,2.4,13.4,230.0,53.43,42.37
2018,10,23,8,15,455.5,100.0,2.4,13.75,246.5,70.51,57.49
2018,10,23,8,30,372.0,125.0,2.4,14.1,263.0,94.15,69.76
2018,10,23,8,45,388.5,141.0,2.4,14.5,300.0,130.53,90.38
2018,10,23,9,0,405.0,157.0,2.4,14.9,337.0,168.67,117.79
2018,10,23,9,15,560.0,135.0,2.5,15.2,406.5,202.82,139.06
2018,10,23,9,30,715.0,113.0,2.6,15.5,476.0,249.52,173.53
2018,10,23,9,45,535.5,162.0,2.7,15.75,443.5,279.23,206.94
2018,10,23,10,0,356.0,211.0,2.8,16.0,411.0,293.83,225.77
2018,10,23,10,15,270.5,241.5,2.95,16.2,397.0,307.65,239.96
2018,10,23,10,30,185.0,272.0,3.1,16.4,383.0,315.76,248.29
2018,10,23,10,45,265.0,269.5,3.25,16.6,434.0,359.87,283.21
2018,10,23,11,0,345.0,267.0,3.4,16.8,485.0,410.89,323.65
2018,10,23,11,15,466.0,232.0,3.45,16.8,531.0,460.11,363.35
2018,10,23,11,30,587.0,197.0,3.5,16.8,577.0,514.44,407.22
2018,10,23,11,45,628.0,184.0,3.6,16.8,591.5,549.68,435.88
2018,10,23,12,0,669.0,171.0,3.7,16.8,606.0,583.14,463.17
2018,10,23,12,15,528.0,215.5,3.7,16.8,557.0,554.13,440.34
2018,10,23,12,30,387.0,260.0,3.7,16.8,508.0,514.83,409.24
2018,10,23,12,45,491.5,218.0,3.7,16.8,526.0,560.33,446.84
2018,10,23,13,0,596.0,176.0,3.7,16.8,544.0,603.71,482.38
2018,10,23,13,15,735.0,130.5,3.6,17.0,568.5,663.24,529.67
2018,10,23,13,30,874.0,85.0,3.5,17.2,593.0,714.11,569.05
2018,10,23,13,45,877.0,81.0,3.35,17.45,569.5,716.69,570.41
2018,10,23,14,0,880.0,77.0,3.2,17.7,546.0,716.09,569.84
2018,10,23,14,15,738.5,100.0,3.05,17.8,476.0,648.39,519.28
2018,10,23,14,30,597.0,123.0,2.9,17.9,406.0,573.02,461.09
2018,10,23,14,45,686.0,95.5,2.7,18.0,393.5,599.19,482.9
2018,10,23,15,0,775.0,68.0,2.5,18.1,381.0,616.51,497.02
2018,10,23,15,15,766.0,63.5,2.5,18.1,343.5,593.66,479.94
2018,10,23,15,30,757.0,59.0,2.5,18.1,306.0,568.51,460.71
2018,10,23,15,45,714.0,54.5,2.35,17.75,258.5,520.4,422.75
2018,10,23,16,0,671.0,50.0,2.2,17.4,211.0,472.05,383.19
2018,10,23,16,15,601.5,44.0,2.0,16.45,164.0,407.39,329.55
2018,10,23,16,30,532.0,38.0,1.8,15.5,117.0,344.83,275.09
2018,10,23,16,45,400.0,30.0,1.55,14.5,76.5,259.69,196.13
2018,10,23,17,0,268.0,22.0,1.3,13.5,36.0,163.84,4.03
2018,10,23,17,15,134.0,11.0,1.4,13.05,18.0,66.27,0.0
2018,10,23,17,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,24,6,15,18.0,4.0,1.15,9.6,4.0,0.0,0.0
2018,10,24,6,30,36.0,8.0,1.1,10.0,8.0,7.63,0.0
2018,10,24,6,45,89.5,22.5,1.05,10.4,30.0,18.62,0.0
2018,10,24,7,0,143.0,37.0,1.0,10.8,52.0,30.19,19.85
2018,10,24,7,15,317.0,45.0,1.2,11.55,100.5,34.36,24.77
2018,10,24,7,30,491.0,53.0,1.4,12.3,149.0,39.95,30.13
2018,10,24,7,45,604.0,52.0,1.55,13.05,202.0,37.04,27.68
2018,10,24,8,0,717.0,51.0,1.7,13.8,255.0,38.09,28.61
2018,10,24,8,15,752.0,54.5,1.65,14.4,300.5,39.52,29.81
2018,10,24,8,30,787.0,58.0,1.6,15.0,346.0,51.99,30.5
2018,10,24,8,45,811.0,60.0,1.55,15.65,387.5,98.54,48.69
2018,10,24,9,0,835.0,62.0,1.5,16.3,429.0,152.5,85.28
2018,10,24,9,15,851.0,64.0,1.45,16.95,465.5,200.84,123.83
2018,10,24,9,30,867.0,66.0,1.4,17.6,502.0,249.67,165.68
2018,10,24,9,45,878.0,67.5,1.4,18.3,533.0,297.0,207.36
2018,10,24,10,0,889.0,69.0,1.4,19.0,564.0,343.91,248.42
2018,10,24,10,15,896.5,70.5,1.45,19.55,588.0,388.91,287.52
2018,10,24,10,30,904.0,72.0,1.5,20.1,612.0,432.75,324.74
2018,10,24,10,45,908.5,73.0,1.6,20.7,629.0,473.44,358.7
2018,10,24,11,0,913.0,74.0,1.7,21.3,646.0,512.33,390.38
2018,10,24,11,15,915.0,74.5,1.8,21.7,655.0,547.49,418.81
2018,10,24,11,30,917.0,75.0,1.9,22.1,664.0,580.32,444.89
2018,10,24,11,45,916.5,75.0,2.0,22.5,665.0,608.76,467.23
2018,10,24,12,0,916.0,75.0,2.1,22.9,666.0,634.46,487.18
2018,10,24,12,15,913.5,74.5,2.2,23.2,659.5,655.56,503.71
2018,10,24,12,30,911.0,74.0,2.3,23.5,653.0,673.63,517.86
2018,10,24,12,45,906.5,73.5,2.4,23.75,639.0,687.3,528.81
2018,10,24,13,0,902.0,73.0,2.5,24.0,625.0,697.8,536.89
2018,10,24,13,15,885.5,75.0,2.55,24.05,601.5,699.56,538.86
2018,10,24,13,30,869.0,77.0,2.6,24.1,578.0,698.07,538.7
2018,10,24,13,45,851.5,77.0,2.65,24.1,548.0,690.52,534.43
2018,10,24,14,0,834.0,77.0,2.7,24.1,518.0,684.28,531.25
2018,10,24,14,15,732.0,93.5,2.65,23.9,462.0,630.87,493.39
2018,10,24,14,30,630.0,110.0,2.6,23.7,406.0,578.79,455.04
2018,10,24,14,45,468.0,130.5,2.6,23.45,339.5,482.02,382.0
2018,10,24,15,0,306.0,151.0,2.6,23.2,273.0,382.9,305.14
2018,10,24,15,15,417.5,116.0,2.6,23.2,262.0,423.31,338.96
2018,10,24,15,30,529.0,81.0,2.6,23.2,251.0,450.9,361.59
2018,10,24,15,45,584.5,64.5,2.45,22.45,225.0,454.25,364.48
2018,10,24,16,0,640.0,48.0,2.3,21.7,199.0,448.7,359.29
2018,10,24,16,15,570.0,42.5,2.15,20.85,154.0,385.61,307.17
2018,10,24,16,30,500.0,37.0,2.0,20.0,109.0,330.29,258.77
2018,10,24,16,45,371.0,28.5,1.85,19.2,70.5,242.26,177.51
2018,10,24,17,0,242.0,20.0,1.7,18.4,32.0,147.89,0.0
2018,10,24,17,15,121.0,10.0,1.9,17.85,16.0,59.44,0.0
2018,10,24,17,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,6,15,45.0,4.5,1.1,10.9,5.0,0.0,0.0
2018,10,25,6,30,90.0,9.0,1.1,11.3,10.0,8.58,0.0
2018,10,25,6,45,234.5,19.5,1.15,11.65,39.0,16.07,0.0
2018,10,25,7,0,379.0,30.0,1.2,12.0,68.0,23.93,14.3
2018,10,25,7,15,448.5,37.5,1.3,12.6,106.5,28.62,19.56
2018,10,25,7,30,518.0,45.0,1.4,13.2,145.0,33.17,23.97
2018,10,25,7,45,388.5,68.0,1.55,13.8,154.5,49.97,39.1
2018,10,25,8,0,259.0,91.0,1.7,14.4,164.0,70.23,57.1
2018,10,25,8,15,430.5,90.5,1.75,15.25,236.0,63.83,51.24
2018,10,25,8,30,602.0,90.0,1.8,16.1,308.0,67.85,46.99
2018,10,25,8,45,696.0,82.0,1.85,16.9,363.0,101.8,55.87
2018,10,25,9,0,790.0,74.0,1.9,17.7,418.0,148.85,84.0
2018,10,25,9,15,826.5,71.5,2.05,18.6,459.0,194.89,119.39
2018,10,25,9,30,863.0,69.0,2.2,19.5,500.0,248.4,163.89
2018,10,25,9,45,878.0,70.0,2.3,20.35,532.0,296.14,205.66
2018,10,25,10,0,893.0,71.0,2.4,21.2,564.0,343.8,247.27
2018,10,25,10,15,901.5,72.0,2.45,21.85,588.5,388.84,286.43
2018,10,25,10,30,910.0,73.0,2.5,22.5,613.0,432.78,323.78
2018,10,25,10,45,916.0,73.5,2.55,23.2,630.5,473.85,357.89
2018,10,25,11,0,922.0,74.0,2.6,23.9,648.0,513.2,389.72
2018,10,25,11,15,925.0,74.5,2.6,24.3,657.5,549.12,418.46
2018,10,25,11,30,928.0,75.0,2.6,24.7,667.0,582.77,444.79
2018,10,25,11,45,929.0,75.0,2.6,25.1,669.0,612.35,467.54
2018,10,25,12,0,930.0,75.0,2.6,25.5,671.0,639.24,487.86
2018,10,25,12,15,927.5,75.0,2.6,25.75,665.0,661.14,504.51
2018,10,25,12,30,925.0,75.0,2.6,26.0,659.0,680.0,518.74
2018,10,25,12,45,920.0,75.0,2.6,26.3,645.0,694.11,529.29
2018,10,25,13,0,915.0,75.0,2.6,26.6,631.0,705.0,537.18
2018,10,25,13,15,908.5,74.0,2.6,26.65,610.0,710.56,541.55
2018,10,25,13,30,902.0,73.0,2.6,26.7,589.0,712.86,543.8
2018,10,25,13,45,892.0,71.5,2.6,26.8,560.5,708.95,541.71
2018,10,25,14,0,882.0,70.0,2.6,26.9,532.0,701.87,537.53
2018,10,25,14,15,867.0,68.0,2.6,26.8,497.0,687.68,528.82
2018,10,25,14,30,852.0,66.0,2.6,26.7,462.0,670.63,518.1
2018,10,25,14,45,831.0,64.5,2.6,26.6,422.5,652.27,506.37
2018,10,25,15,0,810.0,63.0,2.6,26.5,383.0,626.89,489.03
2018,10,25,15,15,779.5,59.5,2.6,26.5,338.5,590.77,462.83
2018,10,25,15,30,749.0,56.0,2.6,26.5,294.0,553.17,434.73
2018,10,25,15,45,703.5,52.0,2.15,25.35,247.0,504.74,397.78
2018,10,25,16,0,658.0,48.0,1.7,24.2,200.0,456.24,359.11
2018,10,25,16,15,583.5,42.5,1.65,22.9,154.0,390.43,306.68
2018,10,25,16,30,509.0,37.0,1.6,21.6,108.0,332.84,257.55
2018,10,25,16,45,364.0,28.0,1.55,20.3,68.5,236.82,169.43
2018,10,25,17,0,219.0,19.0,1.5,19.0,29.0,134.3,0.0
2018,10,25,17,15,109.5,9.5,1.7,18.4,14.5,53.82,0.0
2018,10,25,17,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,6,15,48.0,4.5,1.1,10.75,4.5,0.0,0.0
2018,10,26,6,30,96.0,9.0,1.1,11.2,9.0,8.58,0.0
2018,10,26,6,45,255.0,18.5,1.15,11.65,38.5,15.25,0.0
2018,10,26,7,0,414.0,28.0,1.2,12.1,68.0,22.24,12.66
2018,10,26,7,15,497.0,35.0,1.2,12.75,109.5,29.06,19.89
2018,10,26,7,30,580.0,42.0,1.2,13.4,151.0,33.74,24.43
2018,10,26,7,45,613.0,49.5,1.25,14.05,193.5,38.67,29.0
2018,10,26,8,0,646.0,57.0,1.3,14.7,236.0,43.43,33.26
2018,10,26,8,15,580.5,78.0,1.15,15.5,260.0,54.06,42.59
2018,10,26,8,30,515.0,99.0,1.0,16.3,284.0,72.56,58.64
2018,10,26,8,45,535.0,109.5,0.85,17.15,321.5,111.89,70.17
2018,10,26,9,0,555.0,120.0,0.7,18.0,359.0,153.11,97.22
2018,10,26,9,15,557.0,131.5,0.65,18.75,389.5,193.96,129.03
2018,10,26,9,30,559.0,143.0,0.6,19.5,420.0,234.14,162.12
2018,10,26,9,45,607.0,141.0,0.5,20.3,459.0,275.22,194.7
2018,10,26,10,0,655.0,139.0,0.4,21.1,498.0,319.49,229.75
2018,10,26,10,15,706.5,129.5,0.35,21.75,532.0,361.61,263.1
2018,10,26,10,30,758.0,120.0,0.3,22.4,566.0,406.59,298.05
2018,10,26,10,45,731.0,132.5,0.25,23.1,573.0,439.68,324.02
2018,10,26,11,0,704.0,145.0,0.2,23.8,580.0,469.31,346.4
2018,10,26,11,15,703.0,148.0,0.3,24.35,588.0,499.89,370.07
2018,10,26,11,30,702.0,151.0,0.4,24.9,596.0,528.61,391.92
2018,10,26,11,45,747.0,136.0,0.45,25.4,610.5,564.24,418.19
2018,10,26,12,0,792.0,121.0,0.5,25.9,625.0,599.81,443.99
2018,10,26,12,15,765.5,128.0,0.65,26.25,611.5,612.02,454.13
2018,10,26,12,30,739.0,135.0,0.8,26.6,598.0,621.04,462.02
2018,10,26,12,45,786.5,116.5,0.9,26.9,599.5,648.21,482.9
2018,10,26,13,0,834.0,98.0,1.0,27.2,601.0,674.22,502.7
2018,10,26,13,15,843.5,91.0,1.05,27.35,584.5,684.16,510.76
2018,10,26,13,30,853.0,84.0,1.1,27.5,568.0,687.39,514.11
2018,10,26,13,45,825.0,86.5,1.2,27.65,535.5,679.57,510.23
2018,10,26,14,0,797.0,89.0,1.3,27.8,503.0,665.07,501.79
2018,10,26,14,15,782.0,84.0,1.3,27.65,467.5,648.33,491.56
2018,10,26,14,30,767.0,79.0,1.3,27.5,432.0,628.84,479.24
2018,10,26,14,45,740.0,76.0,1.25,27.4,392.0,601.05,460.19
2018,10,26,15,0,713.0,73.0,1.2,27.3,352.0,571.26,439.39
2018,10,26,15,15,677.5,70.5,1.2,27.3,310.5,537.85,415.46
2018,10,26,15,30,642.0,68.0,1.2,27.3,269.0,501.03,388.33
2018,10,26,15,45,616.0,60.0,0.9,26.35,227.5,462.47,358.83
2018,10,26,16,0,590.0,52.0,0.6,25.4,186.0,423.22,327.27
2018,10,26,16,15,491.0,47.0,0.65,24.6,140.5,347.76,268.45
2018,10,26,16,30,392.0,42.0,0.7,23.8,95.0,276.41,210.1
2018,10,26,16,45,266.0,29.5,0.7,23.0,59.0,190.04,130.5
2018,10,26,17,0,140.0,17.0,0.7,22.2,23.0,77.78,0.0
2018,10,26,17,15,70.0,8.5,0.75,21.6,11.5,8.1,0.0
2018,10,26,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,27,6,15,20.0,2.5,1.35,12.0,2.5,0.0,0.0
2018,10,27,6,30,40.0,5.0,1.5,12.4,5.0,4.77,0.0
2018,10,27,6,45,164.5,18.5,1.6,12.8,32.0,15.38,0.0
2018,10,27,7,0,289.0,32.0,1.7,13.2,59.0,26.22,15.52
2018,10,27,7,15,424.0,38.5,1.8,13.8,103.5,29.85,20.4
2018,10,27,7,30,559.0,45.0,1.9,14.4,148.0,33.58,24.13
2018,10,27,7,45,610.5,50.5,2.0,14.95,192.5,36.31,26.75
2018,10,27,8,0,662.0,56.0,2.1,15.5,237.0,42.77,32.53
2018,10,27,8,15,662.5,66.0,2.05,16.25,274.0,44.94,34.37
2018,10,27,8,30,663.0,76.0,2.0,17.0,311.0,53.49,41.75
2018,10,27,8,45,706.5,77.5,1.9,17.75,355.5,94.49,50.72
2018,10,27,9,0,750.0,79.0,1.8,18.5,400.0,143.54,81.53
2018,10,27,9,15,790.5,77.5,1.8,19.15,442.0,188.69,115.38
2018,10,27,9,30,831.0,76.0,1.8,19.8,484.0,236.91,155.0
2018,10,27,9,45,744.5,106.0,1.75,20.5,489.0,278.71,194.84
2018,10,27,10,0,658.0,136.0,1.7,21.2,494.0,315.51,229.39
2018,10,27,10,15,766.0,110.0,1.75,21.75,544.5,365.78,269.44
2018,10,27,10,30,874.0,84.0,1.8,22.3,595.0,422.0,314.19
2018,10,27,10,45,869.5,88.0,1.85,22.9,609.0,460.32,346.1
2018,10,27,11,0,865.0,92.0,1.9,23.5,623.0,496.31,375.37
2018,10,27,11,15,839.5,102.5,1.9,24.0,624.0,524.6,398.06
2018,10,27,11,30,814.0,113.0,1.9,24.5,625.0,550.76,418.36
2018,10,27,11,45,825.0,109.5,1.95,25.05,629.5,580.29,440.89
2018,10,27,12,0,836.0,106.0,2.0,25.6,634.0,607.9,461.58
2018,10,27,12,15,859.5,97.0,2.05,25.85,635.5,635.47,482.65
2018,10,27,12,30,883.0,88.0,2.1,26.1,637.0,659.14,500.77
2018,10,27,12,45,864.5,91.5,2.15,26.35,619.0,667.5,507.41
2018,10,27,13,0,846.0,95.0,2.2,26.6,601.0,675.54,513.7
2018,10,27,13,15,853.5,89.0,2.3,26.55,584.0,685.21,522.44
2018,10,27,13,30,861.0,83.0,2.4,26.5,567.0,688.18,526.28
2018,10,27,13,45,837.5,83.0,2.5,26.5,534.5,680.72,522.35
2018,10,27,14,0,814.0,83.0,2.6,26.5,502.0,666.58,513.76
2018,10,27,14,15,779.0,83.5,2.75,26.2,462.5,642.31,498.4
2018,10,27,14,30,744.0,84.0,2.9,25.9,423.0,615.6,480.83
2018,10,27,14,45,625.0,98.0,3.0,25.65,365.5,549.18,431.97
2018,10,27,15,0,506.0,112.0,3.1,25.4,308.0,475.65,376.77
2018,10,27,15,15,521.0,96.5,3.1,25.4,277.0,465.41,369.82
2018,10,27,15,30,536.0,81.0,3.1,25.4,246.0,448.13,356.72
2018,10,27,15,45,406.0,78.0,3.2,24.25,191.5,352.35,282.27
2018,10,27,16,0,276.0,75.0,3.3,23.1,137.0,267.3,213.84
2018,10,27,16,15,231.0,60.0,3.25,22.15,103.5,219.29,173.75
2018,10,27,16,30,186.0,45.0,3.2,21.2,70.0,173.45,133.86
2018,10,27,16,45,128.0,30.0,3.1,20.2,44.0,123.59,82.78
2018,10,27,17,0,70.0,15.0,3.0,19.2,18.0,44.81,0.0
2018,10,27,17,15,35.0,7.5,3.15,18.55,9.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.45,17.25,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,28,6,15,6.5,1.5,2.5,12.35,1.5,0.0,0.0
2018,10,28,6,30,13.0,3.0,2.7,12.8,3.0,2.86,0.0
2018,10,28,6,45,125.5,17.0,2.95,13.25,27.5,16.2,0.0
2018,10,28,7,0,238.0,31.0,3.2,13.7,52.0,24.33,13.58
2018,10,28,7,15,296.5,42.0,3.3,14.35,84.5,32.28,22.37
2018,10,28,7,30,355.0,53.0,3.4,15.0,117.0,39.93,29.6
2018,10,28,7,45,459.5,59.5,3.5,15.6,167.5,43.84,33.3
2018,10,28,8,0,564.0,66.0,3.6,16.2,218.0,47.09,36.23
2018,10,28,8,15,672.0,61.5,3.7,16.8,274.0,45.79,35.02
2018,10,28,8,30,780.0,57.0,3.8,17.4,330.0,41.37,31.0
2018,10,28,8,45,805.0,59.0,3.85,18.0,371.0,87.09,42.26
2018,10,28,9,0,830.0,61.0,3.9,18.6,412.0,140.22,75.86
2018,10,28,9,15,836.5,66.0,3.9,19.1,446.5,188.83,113.94
2018,10,28,9,30,843.0,71.0,3.9,19.6,481.0,237.11,155.39
2018,10,28,9,45,654.0,124.5,3.9,20.1,455.0,268.83,191.23
2018,10,28,10,0,465.0,178.0,3.9,20.6,429.0,290.23,216.51
2018,10,28,10,15,633.5,140.0,3.9,20.95,498.0,340.59,255.42
2018,10,28,10,30,802.0,102.0,3.9,21.3,567.0,404.49,305.99
2018,10,28,10,45,812.0,103.0,3.95,21.65,585.5,444.17,339.75
2018,10,28,11,0,822.0,104.0,4.0,22.0,604.0,482.75,371.96
2018,10,28,11,15,864.5,90.5,4.05,22.15,624.0,523.42,405.49
2018,10,28,11,30,907.0,77.0,4.1,22.3,644.0,562.71,437.56
2018,10,28,11,45,906.5,77.5,4.15,22.5,645.0,591.18,460.75
2018,10,28,12,0,906.0,78.0,4.2,22.7,646.0,616.98,481.53
2018,10,28,12,15,900.0,79.0,4.3,22.7,639.0,637.14,498.28
2018,10,28,12,30,894.0,80.0,4.4,22.7,632.0,654.24,512.6
2018,10,28,12,45,885.0,81.0,4.45,22.75,617.0,666.29,522.83
2018,10,28,13,0,876.0,82.0,4.5,22.8,602.0,675.18,530.63
2018,10,28,13,15,866.5,81.0,4.55,22.65,580.0,678.42,534.68
2018,10,28,13,30,857.0,80.0,4.6,22.5,558.0,678.52,536.21
2018,10,28,13,45,792.0,92.0,4.65,22.4,516.5,656.02,520.19
2018,10,28,14,0,727.0,104.0,4.7,22.3,475.0,629.07,500.58
2018,10,28,14,15,673.0,108.0,4.7,22.0,433.0,596.77,477.21
2018,10,28,14,30,619.0,112.0,4.7,21.7,391.0,562.47,451.95
2018,10,28,14,45,428.0,128.0,4.7,21.4,313.0,444.53,359.61
2018,10,28,15,0,237.0,144.0,4.7,21.1,235.0,325.02,263.44
2018,10,28,15,15,265.5,127.0,4.7,21.1,217.0,322.2,262.29
2018,10,28,15,30,294.0,110.0,4.7,21.1,199.0,317.13,258.59
2018,10,28,15,45,248.5,95.0,4.55,20.1,161.5,268.53,219.07
2018,10,28,16,0,203.0,80.0,4.4,19.1,124.0,221.4,179.75
2018,10,28,16,15,175.5,62.5,4.3,18.55,94.0,182.19,145.84
2018,10,28,16,30,148.0,45.0,4.2,18.0,64.0,143.77,111.42
2018,10,28,16,45,87.5,29.0,4.05,17.45,39.0,91.53,58.38
2018,10,28,17,0,27.0,13.0,3.9,16.9,14.0,24.06,0.0
2018,10,28,17,15,13.5,6.5,3.8,16.45,7.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
