Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,6,15,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,11,8,6,45,101.0,11.5,3.05,6.8,16.5,10.96,0.0
2018,11,8,7,0,202.0,23.0,3.2,7.0,33.0,19.72,0.0
2018,11,8,7,15,332.0,35.0,3.45,7.75,72.5,29.0,18.6
2018,11,8,7,30,462.0,47.0,3.7,8.5,112.0,37.86,28.01
2018,11,8,7,45,544.0,54.0,3.95,9.2,158.0,41.63,31.89
2018,11,8,8,0,626.0,61.0,4.2,9.9,204.0,45.42,35.53
2018,11,8,8,15,678.0,66.5,4.25,10.8,250.0,47.85,37.74
2018,11,8,8,30,730.0,72.0,4.3,11.7,296.0,50.29,39.83
2018,11,8,8,45,767.0,75.0,4.4,12.55,339.5,71.1,44.59
2018,11,8,9,0,804.0,78.0,4.5,13.4,383.0,116.98,64.5
2018,11,8,9,15,832.5,80.0,4.55,14.2,422.5,164.01,96.2
2018,11,8,9,30,861.0,82.0,4.6,15.0,462.0,212.92,135.35
2018,11,8,9,45,887.0,83.0,4.65,15.75,498.0,261.97,177.68
2018,11,8,10,0,913.0,84.0,4.7,16.5,534.0,312.03,221.94
2018,11,8,10,15,922.5,86.0,4.65,17.05,559.5,358.65,264.04
2018,11,8,10,30,932.0,88.0,4.6,17.6,585.0,404.29,304.72
2018,11,8,10,45,937.5,89.0,4.6,18.1,602.5,448.39,343.45
2018,11,8,11,0,943.0,90.0,4.6,18.6,620.0,488.09,377.82
2018,11,8,11,15,946.5,91.0,4.5,18.95,630.0,524.91,409.09
2018,11,8,11,30,950.0,92.0,4.4,19.3,640.0,559.48,437.76
2018,11,8,11,45,950.0,92.0,4.35,19.7,641.5,588.86,461.85
2018,11,8,12,0,950.0,92.0,4.3,20.1,643.0,615.48,483.26
2018,11,8,12,15,953.5,89.5,4.2,20.35,637.5,638.72,501.97
2018,11,8,12,30,957.0,87.0,4.1,20.6,632.0,659.06,518.15
2018,11,8,12,45,959.0,84.0,4.0,20.9,619.0,674.95,530.66
2018,11,8,13,0,961.0,81.0,3.9,21.2,606.0,687.67,540.61
2018,11,8,13,15,949.5,80.5,3.75,21.4,583.0,691.36,543.68
2018,11,8,13,30,938.0,80.0,3.6,21.6,560.0,691.66,544.16
2018,11,8,13,45,921.0,79.5,3.5,21.8,529.5,688.74,542.2
2018,11,8,14,0,904.0,79.0,3.4,22.0,499.0,679.28,535.42
2018,11,8,14,15,881.5,78.0,3.15,21.95,462.5,662.64,523.17
2018,11,8,14,30,859.0,77.0,2.9,21.9,426.0,643.11,508.55
2018,11,8,14,45,827.0,74.5,2.65,21.85,383.5,613.33,485.98
2018,11,8,15,0,795.0,72.0,2.4,21.8,341.0,581.33,461.28
2018,11,8,15,15,753.5,68.0,2.4,21.8,295.5,540.15,429.82
2018,11,8,15,30,712.0,64.0,2.4,21.8,250.0,502.3,399.64
2018,11,8,15,45,643.0,58.5,1.8,19.8,202.5,443.24,352.9
2018,11,8,16,0,574.0,53.0,1.2,17.8,155.0,385.18,304.71
2018,11,8,16,15,457.0,44.0,1.3,16.85,110.0,301.36,235.03
2018,11,8,16,30,340.0,35.0,1.4,15.9,65.0,222.36,157.5
2018,11,8,16,45,191.0,20.5,1.5,14.9,35.5,118.01,0.0
2018,11,8,17,0,42.0,6.0,1.6,13.9,6.0,22.33,0.0
2018,11,8,17,15,21.0,3.0,1.6,13.5,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,9,6,45,115.0,11.5,1.3,6.95,17.0,10.96,0.0
2018,11,9,7,0,230.0,23.0,1.2,7.3,34.0,19.99,0.0
2018,11,9,7,15,370.0,33.5,1.15,8.15,74.0,27.76,17.25
2018,11,9,7,30,510.0,44.0,1.1,9.0,114.0,35.25,25.63
2018,11,9,7,45,585.0,50.5,1.0,9.85,159.5,38.71,29.22
2018,11,9,8,0,660.0,57.0,0.9,10.7,205.0,42.21,32.57
2018,11,9,8,15,707.0,62.0,0.95,11.4,250.5,44.37,34.57
2018,11,9,8,30,754.0,67.0,1.0,12.1,296.0,51.26,40.69
2018,11,9,8,45,786.5,71.0,1.0,12.85,339.0,65.45,41.34
2018,11,9,9,0,819.0,75.0,1.0,13.6,382.0,112.73,60.91
2018,11,9,9,15,798.0,88.0,1.15,14.2,411.5,164.18,97.49
2018,11,9,9,30,777.0,101.0,1.3,14.8,441.0,208.14,133.94
2018,11,9,9,45,738.5,120.5,1.4,15.45,461.5,255.92,176.56
2018,11,9,10,0,700.0,140.0,1.5,16.1,482.0,299.53,216.02
2018,11,9,10,15,714.5,143.5,1.55,16.5,507.5,340.63,251.67
2018,11,9,10,30,729.0,147.0,1.6,16.9,533.0,381.69,286.88
2018,11,9,10,45,739.5,149.5,1.6,17.35,551.5,420.04,319.27
2018,11,9,11,0,750.0,152.0,1.6,17.8,570.0,457.57,350.27
2018,11,9,11,15,754.5,153.0,1.6,18.15,579.5,489.94,376.87
2018,11,9,11,30,759.0,154.0,1.6,18.5,589.0,520.67,401.6
2018,11,9,11,45,760.0,154.5,1.55,18.85,591.0,547.3,422.51
2018,11,9,12,0,761.0,155.0,1.5,19.2,593.0,571.77,441.32
2018,11,9,12,15,760.0,153.5,1.45,19.45,587.0,590.88,456.03
2018,11,9,12,30,759.0,152.0,1.4,19.7,581.0,607.5,468.65
2018,11,9,12,45,754.5,149.5,1.4,19.95,567.5,618.43,477.31
2018,11,9,13,0,750.0,147.0,1.4,20.2,554.0,626.6,483.89
2018,11,9,13,15,739.0,144.0,1.35,20.25,532.0,627.42,485.08
2018,11,9,13,30,728.0,141.0,1.3,20.3,510.0,625.35,484.17
2018,11,9,13,45,696.0,139.0,1.25,20.35,476.5,608.13,472.14
2018,11,9,14,0,664.0,137.0,1.2,20.4,443.0,588.14,458.07
2018,11,9,14,15,654.5,130.0,1.1,20.1,413.0,574.8,449.17
2018,11,9,14,30,645.0,123.0,1.0,19.8,383.0,558.97,438.16
2018,11,9,14,45,611.5,116.0,0.9,19.55,343.0,525.96,413.98
2018,11,9,15,0,578.0,109.0,0.8,19.3,303.0,491.24,388.12
2018,11,9,15,15,518.5,100.0,0.8,19.3,256.5,437.0,347.06
2018,11,9,15,30,459.0,91.0,0.8,19.3,210.0,385.14,306.64
2018,11,9,15,45,371.5,78.0,0.8,17.7,162.5,314.33,251.61
2018,11,9,16,0,284.0,65.0,0.8,16.1,115.0,246.72,196.92
2018,11,9,16,15,205.0,49.0,0.85,15.45,79.5,183.52,143.2
2018,11,9,16,30,126.0,33.0,0.9,14.8,44.0,115.17,78.69
2018,11,9,16,45,69.5,18.5,0.9,14.2,24.0,47.12,0.0
2018,11,9,17,0,13.0,4.0,0.9,13.6,4.0,3.81,0.0
2018,11,9,17,15,6.5,2.0,0.9,13.3,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.3,7.8,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.2,7.7,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.35,7.4,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,6.8,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,11,10,6,45,29.0,7.0,1.05,5.75,8.5,6.67,0.0
2018,11,10,7,0,58.0,14.0,1.1,5.5,17.0,11.86,0.0
2018,11,10,7,15,129.5,32.0,1.1,5.9,47.0,26.27,15.82
2018,11,10,7,30,201.0,50.0,1.1,6.3,77.0,38.64,28.88
2018,11,10,7,45,262.5,67.5,1.15,6.7,116.5,51.36,40.99
2018,11,10,8,0,324.0,85.0,1.2,7.1,156.0,63.64,52.47
2018,11,10,8,15,373.0,99.0,1.35,7.65,197.5,72.76,60.85
2018,11,10,8,30,422.0,113.0,1.5,8.2,239.0,81.6,68.77
2018,11,10,8,45,461.5,123.5,1.7,8.8,279.5,94.16,71.73
2018,11,10,9,0,501.0,134.0,1.9,9.4,320.0,131.72,90.15
2018,11,10,9,15,520.0,140.0,1.85,10.05,350.0,166.99,113.96
2018,11,10,9,30,539.0,146.0,1.8,10.7,380.0,203.53,142.75
2018,11,10,9,45,573.5,152.0,1.75,11.35,416.5,244.45,176.45
2018,11,10,10,0,608.0,158.0,1.7,12.0,453.0,287.71,212.87
2018,11,10,10,15,626.5,161.5,1.7,12.75,478.5,326.17,246.01
2018,11,10,10,30,645.0,165.0,1.7,13.5,504.0,366.68,280.38
2018,11,10,10,45,650.5,165.5,1.7,14.25,516.5,398.06,307.26
2018,11,10,11,0,656.0,166.0,1.7,15.0,529.0,428.44,332.72
2018,11,10,11,15,661.0,167.5,1.75,15.5,538.5,458.35,357.63
2018,11,10,11,30,666.0,169.0,1.8,16.0,548.0,486.9,380.95
2018,11,10,11,45,674.0,169.0,1.85,16.45,553.5,514.06,402.83
2018,11,10,12,0,682.0,169.0,1.9,16.9,559.0,539.69,423.17
2018,11,10,12,15,649.0,178.0,1.9,17.05,546.0,549.2,431.17
2018,11,10,12,30,616.0,187.0,1.9,17.2,533.0,552.95,434.73
2018,11,10,12,45,569.5,197.0,1.95,17.35,511.0,549.11,432.52
2018,11,10,13,0,523.0,207.0,2.0,17.5,489.0,542.11,427.77
2018,11,10,13,15,513.5,201.5,1.9,17.55,469.5,539.71,426.49
2018,11,10,13,30,504.0,196.0,1.8,17.6,450.0,535.19,423.51
2018,11,10,13,45,490.0,188.0,1.75,17.65,424.0,523.2,415.1
2018,11,10,14,0,476.0,180.0,1.7,17.7,398.0,509.2,405.14
2018,11,10,14,15,456.0,170.0,1.45,17.4,366.0,487.46,388.81
2018,11,10,14,30,436.0,160.0,1.2,17.1,334.0,464.07,371.0
2018,11,10,14,45,409.5,147.0,1.0,16.75,297.5,432.02,346.54
2018,11,10,15,0,383.0,134.0,0.8,16.4,261.0,398.91,320.82
2018,11,10,15,15,344.5,119.0,0.8,16.4,221.5,347.41,280.77
2018,11,10,15,30,306.0,104.0,0.8,16.4,182.0,304.66,246.49
2018,11,10,15,45,258.0,85.0,0.85,15.25,142.0,251.98,204.16
2018,11,10,16,0,210.0,66.0,0.9,14.1,102.0,200.37,161.17
2018,11,10,16,15,154.5,47.0,0.9,13.75,69.0,146.45,114.3
2018,11,10,16,30,99.0,28.0,0.9,13.4,36.0,92.84,61.37
2018,11,10,16,45,54.5,15.0,0.9,13.05,19.0,37.26,0.0
2018,11,10,17,0,10.0,2.0,0.9,12.7,2.0,1.91,0.0
2018,11,10,17,15,5.0,1.0,0.9,12.5,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.3,4.25,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.35,4.1,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.45,4.1,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.55,4.35,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,11,11,6,45,68.0,9.0,2.7,4.9,12.0,8.58,0.0
2018,11,11,7,0,136.0,18.0,2.8,5.2,24.0,17.16,0.0
2018,11,11,7,15,262.5,32.0,3.05,6.05,60.5,26.64,15.57
2018,11,11,7,30,389.0,46.0,3.3,6.9,97.0,37.6,27.74
2018,11,11,7,45,474.5,55.5,3.55,7.8,141.5,43.7,33.82
2018,11,11,8,0,560.0,65.0,3.8,8.7,186.0,49.66,39.48
2018,11,11,8,15,616.5,71.0,3.8,9.5,231.0,52.3,41.94
2018,11,11,8,30,673.0,77.0,3.8,10.3,276.0,54.98,44.3
2018,11,11,8,45,715.0,80.5,3.8,11.15,319.0,62.29,50.7
2018,11,11,9,0,757.0,84.0,3.8,12.0,362.0,106.28,59.76
2018,11,11,9,15,774.5,89.5,3.65,12.8,398.5,152.72,90.34
2018,11,11,9,30,792.0,95.0,3.5,13.6,435.0,200.08,127.85
2018,11,11,9,45,800.0,100.0,3.4,14.35,464.5,245.74,167.37
2018,11,11,10,0,808.0,105.0,3.3,15.1,494.0,291.0,207.58
2018,11,11,10,15,814.5,107.0,3.15,15.7,515.5,332.57,244.94
2018,11,11,10,30,821.0,109.0,3.0,16.3,537.0,376.0,283.15
2018,11,11,10,45,777.0,118.0,2.85,16.9,533.5,399.93,306.04
2018,11,11,11,0,733.0,127.0,2.7,17.5,530.0,421.84,326.19
2018,11,11,11,15,765.0,124.0,2.65,17.85,550.5,461.75,359.15
2018,11,11,11,30,797.0,121.0,2.6,18.2,571.0,501.67,391.43
2018,11,11,11,45,757.0,125.5,2.55,18.6,554.0,511.96,400.75
2018,11,11,12,0,717.0,130.0,2.5,19.0,537.0,517.96,406.42
2018,11,11,12,15,704.0,131.5,2.5,19.2,527.5,531.99,418.25
2018,11,11,12,30,691.0,133.0,2.5,19.4,518.0,543.28,427.7
2018,11,11,12,45,668.5,135.5,2.5,19.55,501.0,547.23,431.47
2018,11,11,13,0,646.0,138.0,2.5,19.7,484.0,548.28,432.94
2018,11,11,13,15,741.5,119.0,2.45,19.75,501.0,597.14,471.12
2018,11,11,13,30,837.0,100.0,2.4,19.8,518.0,642.55,506.08
2018,11,11,13,45,828.0,97.5,2.35,19.85,492.0,639.24,504.04
2018,11,11,14,0,819.0,95.0,2.3,19.9,466.0,632.93,500.02
2018,11,11,14,15,799.5,91.0,2.2,19.75,431.0,615.5,487.78
2018,11,11,14,30,780.0,87.0,2.1,19.6,396.0,598.39,475.48
2018,11,11,14,45,752.0,82.5,1.95,19.45,356.0,570.44,454.53
2018,11,11,15,0,724.0,78.0,1.8,19.3,316.0,540.48,431.58
2018,11,11,15,15,681.0,72.5,1.8,19.3,272.0,498.98,399.49
2018,11,11,15,30,638.0,67.0,1.8,19.3,228.0,456.64,365.64
2018,11,11,15,45,574.0,59.5,1.4,17.45,183.0,400.36,320.61
2018,11,11,16,0,510.0,52.0,1.0,15.6,138.0,345.1,274.34
2018,11,11,16,15,408.0,41.0,1.05,15.0,96.5,269.72,209.83
2018,11,11,16,30,306.0,30.0,1.1,14.4,55.0,196.86,129.76
2018,11,11,16,45,173.0,18.0,1.2,13.8,30.0,89.52,0.0
2018,11,11,17,0,40.0,6.0,1.3,13.2,5.0,0.0,0.0
2018,11,11,17,15,20.0,3.0,1.3,12.95,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,12,6,45,72.0,9.0,1.6,4.4,11.5,0.0,0.0
2018,11,12,7,0,144.0,18.0,1.6,4.6,23.0,17.16,0.0
2018,11,12,7,15,269.0,30.5,1.65,5.75,58.0,25.35,14.01
2018,11,12,7,30,394.0,43.0,1.7,6.9,93.0,34.88,25.27
2018,11,12,7,45,472.5,52.5,1.8,8.0,136.0,41.09,31.44
2018,11,12,8,0,551.0,62.0,1.9,9.1,179.0,47.14,37.14
2018,11,12,8,15,601.5,69.5,2.0,9.95,223.0,51.2,40.88
2018,11,12,8,30,652.0,77.0,2.1,10.8,267.0,55.18,44.4
2018,11,12,8,45,686.0,82.0,2.25,11.65,308.0,60.94,49.4
2018,11,12,9,0,720.0,87.0,2.4,12.5,349.0,104.04,59.79
2018,11,12,9,15,732.5,94.5,2.35,13.2,384.0,149.72,89.63
2018,11,12,9,30,745.0,102.0,2.3,13.9,419.0,195.92,125.97
2018,11,12,9,45,746.5,110.0,2.25,14.6,447.0,240.66,164.45
2018,11,12,10,0,748.0,118.0,2.2,15.3,475.0,284.57,203.18
2018,11,12,10,15,762.5,120.5,2.15,15.85,500.0,326.4,239.93
2018,11,12,10,30,777.0,123.0,2.1,16.4,525.0,368.05,276.1
2018,11,12,10,45,786.5,124.5,2.1,16.95,542.5,406.51,309.27
2018,11,12,11,0,796.0,126.0,2.1,17.5,560.0,443.93,340.85
2018,11,12,11,15,802.0,126.5,2.05,18.05,570.0,477.62,368.7
2018,11,12,11,30,808.0,127.0,2.0,18.6,580.0,509.61,394.5
2018,11,12,11,45,811.0,126.5,1.95,19.1,582.5,537.27,416.48
2018,11,12,12,0,814.0,126.0,1.9,19.6,585.0,562.72,436.27
2018,11,12,12,15,799.5,129.0,1.8,19.95,576.0,579.65,449.25
2018,11,12,12,30,785.0,132.0,1.7,20.3,567.0,593.52,459.63
2018,11,12,12,45,763.0,135.5,1.65,20.6,550.0,600.44,464.99
2018,11,12,13,0,741.0,139.0,1.6,20.9,533.0,604.18,467.88
2018,11,12,13,15,731.5,136.0,1.5,20.95,512.0,605.87,469.52
2018,11,12,13,30,722.0,133.0,1.4,21.0,491.0,604.77,469.0
2018,11,12,13,45,708.0,128.5,1.3,21.1,463.5,596.53,463.16
2018,11,12,14,0,694.0,124.0,1.2,21.2,436.0,585.59,455.28
2018,11,12,14,15,672.0,118.5,1.1,20.9,402.0,566.05,441.66
2018,11,12,14,30,650.0,113.0,1.0,20.6,368.0,544.14,426.1
2018,11,12,14,45,619.5,106.5,0.85,20.3,329.5,513.89,403.64
2018,11,12,15,0,589.0,100.0,0.7,20.0,291.0,481.91,379.4
2018,11,12,15,15,543.5,91.5,0.7,20.0,249.0,437.81,345.98
2018,11,12,15,30,498.0,83.0,0.7,20.0,207.0,392.41,310.52
2018,11,12,15,45,434.0,71.5,0.8,18.45,164.0,335.94,267.13
2018,11,12,16,0,370.0,60.0,0.9,16.9,121.0,281.43,222.98
2018,11,12,16,15,278.0,45.5,0.95,16.35,83.0,212.36,163.88
2018,11,12,16,30,186.0,31.0,1.0,15.8,45.0,144.69,90.8
2018,11,12,16,45,102.5,17.0,1.05,15.25,24.0,58.78,0.0
2018,11,12,17,0,19.0,3.0,1.1,14.7,3.0,0.0,0.0
2018,11,12,17,15,9.5,1.5,1.05,14.4,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.25,10.8,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.2,10.7,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,13,6,45,5.0,5.0,1.2,6.9,5.0,0.0,0.0
2018,11,13,7,0,10.0,10.0,1.2,6.9,10.0,9.53,0.0
2018,11,13,7,15,5.0,22.5,1.2,7.3,22.5,20.75,9.78
2018,11,13,7,30,0.0,35.0,1.2,7.7,35.0,31.98,22.56
2018,11,13,7,45,0.5,51.0,1.15,8.1,51.0,45.94,35.75
2018,11,13,8,0,1.0,67.0,1.1,8.5,67.0,59.73,48.58
2018,11,13,8,15,7.0,85.0,1.4,9.2,87.0,74.9,62.36
2018,11,13,8,30,13.0,103.0,1.7,9.9,107.0,89.86,75.71
2018,11,13,8,45,19.5,119.5,2.05,10.55,126.0,103.61,87.77
2018,11,13,9,0,26.0,136.0,2.4,11.2,145.0,115.4,92.56
2018,11,13,9,15,26.0,146.0,2.35,11.85,156.0,127.07,101.67
2018,11,13,9,30,26.0,156.0,2.3,12.5,167.0,138.59,110.78
2018,11,13,9,45,28.5,160.5,2.3,13.15,173.5,146.2,116.59
2018,11,13,10,0,31.0,165.0,2.3,13.8,180.0,153.76,122.4
2018,11,13,10,15,55.0,187.5,2.25,14.4,215.5,182.48,144.95
2018,11,13,10,30,79.0,210.0,2.2,15.0,251.0,213.59,169.4
2018,11,13,10,45,70.5,218.5,2.15,15.55,256.0,223.08,176.97
2018,11,13,11,0,62.0,227.0,2.1,16.1,261.0,231.87,183.86
2018,11,13,11,15,59.0,230.5,2.1,16.25,263.0,238.0,188.8
2018,11,13,11,30,56.0,234.0,2.1,16.4,265.0,243.78,193.44
2018,11,13,11,45,75.5,239.5,2.05,16.55,281.5,262.41,208.3
2018,11,13,12,0,95.0,245.0,2.0,16.7,298.0,282.08,223.97
2018,11,13,12,15,58.5,225.5,1.85,16.65,258.0,247.61,196.58
2018,11,13,12,30,22.0,206.0,1.7,16.6,218.0,206.82,163.94
2018,11,13,12,45,26.5,205.0,1.55,16.55,219.0,209.85,166.68
2018,11,13,13,0,31.0,204.0,1.4,16.5,220.0,218.45,173.73
2018,11,13,13,15,77.0,204.5,1.25,16.35,243.0,249.45,199.4
2018,11,13,13,30,123.0,205.0,1.1,16.2,266.0,288.57,231.15
2018,11,13,13,45,143.0,197.5,0.95,16.05,264.5,296.45,237.73
2018,11,13,14,0,163.0,190.0,0.8,15.9,263.0,303.94,244.12
2018,11,13,14,15,270.0,161.5,0.75,15.55,271.5,349.39,281.99
2018,11,13,14,30,377.0,133.0,0.7,15.2,280.0,393.44,317.89
2018,11,13,14,45,411.0,117.0,0.7,14.8,262.0,394.8,319.83
2018,11,13,15,0,445.0,101.0,0.7,14.4,244.0,393.48,319.72
2018,11,13,15,15,377.5,92.5,0.7,14.4,202.0,340.23,277.11
2018,11,13,15,30,310.0,84.0,0.7,14.4,160.0,288.21,234.76
2018,11,13,15,45,271.5,70.0,0.8,13.6,127.0,246.67,200.73
2018,11,13,16,0,233.0,56.0,0.9,12.8,94.0,206.08,165.97
2018,11,13,16,15,180.0,41.5,0.95,12.45,65.5,159.46,124.14
2018,11,13,16,30,127.0,27.0,1.0,12.1,37.0,110.99,66.85
2018,11,13,16,45,71.5,14.5,1.05,11.8,19.5,43.32,0.0
2018,11,13,17,0,16.0,2.0,1.1,11.5,2.0,0.0,0.0
2018,11,13,17,15,8.0,1.0,1.1,11.25,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,14,6,45,27.0,5.5,1.35,3.55,6.5,0.0,0.0
2018,11,14,7,0,54.0,11.0,1.3,3.6,13.0,10.48,0.0
2018,11,14,7,15,129.5,28.5,1.3,4.35,42.0,22.46,10.41
2018,11,14,7,30,205.0,46.0,1.3,5.1,71.0,35.82,26.1
2018,11,14,7,45,267.0,62.5,1.3,5.8,109.0,47.88,37.77
2018,11,14,8,0,329.0,79.0,1.3,6.5,147.0,59.54,48.74
2018,11,14,8,15,376.0,93.5,1.45,7.25,187.5,69.22,57.67
2018,11,14,8,30,423.0,108.0,1.6,8.0,228.0,78.6,66.11
2018,11,14,8,45,457.0,119.0,1.8,8.7,266.5,85.03,71.72
2018,11,14,9,0,491.0,130.0,2.0,9.4,305.0,121.05,83.82
2018,11,14,9,15,538.5,133.5,2.0,10.2,343.5,156.36,105.06
2018,11,14,9,30,586.0,137.0,2.0,11.0,382.0,195.59,133.92
2018,11,14,9,45,631.5,135.5,1.95,11.8,417.0,235.3,165.82
2018,11,14,10,0,677.0,134.0,1.9,12.6,452.0,276.28,200.11
2018,11,14,10,15,694.5,135.5,2.05,13.45,476.0,314.94,234.04
2018,11,14,10,30,712.0,137.0,2.2,14.3,500.0,353.83,267.95
2018,11,14,10,45,725.5,138.5,2.35,15.1,518.5,391.23,300.3
2018,11,14,11,0,739.0,140.0,2.5,15.9,537.0,428.06,331.55
2018,11,14,11,15,745.0,140.5,2.5,16.45,547.0,459.88,358.38
2018,11,14,11,30,751.0,141.0,2.5,17.0,557.0,490.17,383.38
2018,11,14,11,45,753.0,140.0,2.55,17.55,558.0,515.34,404.1
2018,11,14,12,0,755.0,139.0,2.6,18.1,559.0,538.42,422.79
2018,11,14,12,15,735.5,144.0,2.55,18.4,549.5,553.44,435.0
2018,11,14,12,30,716.0,149.0,2.5,18.7,540.0,565.39,444.58
2018,11,14,12,45,687.0,153.5,2.5,19.05,521.5,568.28,447.24
2018,11,14,13,0,658.0,158.0,2.5,19.4,503.0,567.96,447.34
2018,11,14,13,15,647.0,154.0,2.4,19.45,482.0,567.13,447.37
2018,11,14,13,30,636.0,150.0,2.3,19.5,461.0,563.68,445.35
2018,11,14,13,45,620.5,145.0,2.25,19.5,434.5,553.92,438.78
2018,11,14,14,0,605.0,140.0,2.2,19.5,408.0,538.74,428.12
2018,11,14,14,15,581.5,133.5,1.95,19.15,375.0,518.03,412.85
2018,11,14,14,30,558.0,127.0,1.7,18.8,342.0,495.44,395.85
2018,11,14,14,45,526.5,118.5,1.4,18.5,305.0,464.17,371.57
2018,11,14,15,0,495.0,110.0,1.1,18.2,268.0,431.75,345.88
2018,11,14,15,15,419.5,99.0,1.1,18.2,220.0,370.61,298.02
2018,11,14,15,30,344.0,88.0,1.1,18.2,172.0,310.74,250.02
2018,11,14,15,45,313.5,74.0,1.05,16.6,138.5,273.0,219.7
2018,11,14,16,0,283.0,60.0,1.0,15.0,105.0,235.79,188.13
2018,11,14,16,15,205.0,43.5,1.0,14.6,70.5,173.85,133.91
2018,11,14,16,30,127.0,27.0,1.0,14.2,36.0,109.99,62.24
2018,11,14,16,45,67.0,14.0,0.95,13.8,18.5,40.81,0.0
2018,11,14,17,0,7.0,1.0,0.9,13.4,1.0,0.0,0.0
2018,11,14,17,15,3.5,0.5,0.85,13.3,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.3,12.35,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,15,6,45,20.5,5.0,1.35,4.25,5.5,0.0,0.0
2018,11,15,7,0,41.0,10.0,1.3,4.1,11.0,9.53,0.0
2018,11,15,7,15,111.0,27.0,1.4,4.8,38.0,22.27,9.22
2018,11,15,7,30,181.0,44.0,1.5,5.5,65.0,34.25,24.54
2018,11,15,7,45,245.5,60.5,1.55,6.2,102.5,46.36,36.28
2018,11,15,8,0,310.0,77.0,1.6,6.9,140.0,58.07,47.29
2018,11,15,8,15,342.5,91.0,1.75,7.5,175.0,67.37,55.92
2018,11,15,8,30,375.0,105.0,1.9,8.1,210.0,76.37,64.06
2018,11,15,8,45,425.0,115.5,2.1,8.7,251.5,82.52,69.47
2018,11,15,9,0,475.0,126.0,2.3,9.3,293.0,115.48,80.26
2018,11,15,9,15,509.5,133.5,2.3,10.0,329.5,151.62,102.7
2018,11,15,9,30,544.0,141.0,2.3,10.7,366.0,190.58,131.88
2018,11,15,9,45,570.0,146.5,2.25,11.35,397.5,228.9,163.37
2018,11,15,10,0,596.0,152.0,2.2,12.0,429.0,268.76,197.29
2018,11,15,10,15,613.0,154.5,2.25,12.7,452.5,304.88,228.87
2018,11,15,10,30,630.0,157.0,2.3,13.4,476.0,342.91,261.8
2018,11,15,10,45,644.5,159.0,2.35,14.05,494.5,377.99,292.05
2018,11,15,11,0,659.0,161.0,2.4,14.7,513.0,412.8,321.54
2018,11,15,11,15,667.0,161.5,2.4,15.15,523.0,442.91,347.03
2018,11,15,11,30,675.0,162.0,2.4,15.6,533.0,471.84,371.06
2018,11,15,11,45,680.0,160.5,2.35,16.05,535.5,496.05,390.88
2018,11,15,12,0,685.0,159.0,2.3,16.5,538.0,518.53,408.96
2018,11,15,12,15,658.0,166.5,2.25,16.7,527.5,530.44,418.86
2018,11,15,12,30,631.0,174.0,2.2,16.9,517.0,536.59,424.19
2018,11,15,12,45,591.5,182.0,2.15,17.1,497.0,535.81,423.97
2018,11,15,13,0,552.0,190.0,2.1,17.3,477.0,532.01,421.31
2018,11,15,13,15,542.0,184.5,2.05,17.35,457.5,529.6,420.26
2018,11,15,13,30,532.0,179.0,2.0,17.4,438.0,524.99,417.46
2018,11,15,13,45,518.0,171.5,2.0,17.45,412.0,513.72,409.75
2018,11,15,14,0,504.0,164.0,2.0,17.5,386.0,500.39,400.39
2018,11,15,14,15,482.0,155.0,1.75,17.2,354.0,478.67,384.04
2018,11,15,14,30,460.0,146.0,1.5,16.9,322.0,455.28,366.16
2018,11,15,14,45,431.5,135.0,1.25,16.55,286.5,424.41,342.19
2018,11,15,15,0,403.0,124.0,1.0,16.2,251.0,392.53,316.95
2018,11,15,15,15,362.0,110.0,1.0,16.2,212.0,349.51,282.91
2018,11,15,15,30,321.0,96.0,1.0,16.2,173.0,306.58,248.01
2018,11,15,15,45,267.0,78.5,1.05,14.6,134.0,244.92,198.45
2018,11,15,16,0,213.0,61.0,1.1,13.0,95.0,192.99,154.9
2018,11,15,16,15,149.0,42.5,1.1,12.6,62.5,136.56,105.07
2018,11,15,16,30,85.0,24.0,1.1,12.2,30.0,77.22,39.93
2018,11,15,16,45,45.0,12.5,1.1,11.8,15.5,30.24,0.0
2018,11,15,17,0,5.0,1.0,1.1,11.4,1.0,0.0,0.0
2018,11,15,17,15,2.5,0.5,1.05,11.15,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,11,16,6,45,29.0,5.5,1.3,3.1,6.0,0.0,0.0
2018,11,16,7,0,58.0,11.0,1.3,3.2,12.0,10.48,0.0
2018,11,16,7,15,148.0,26.5,1.4,4.05,40.5,20.96,7.16
2018,11,16,7,30,238.0,42.0,1.5,4.9,69.0,32.77,23.16
2018,11,16,7,45,312.5,56.0,1.6,5.75,108.0,42.96,33.22
2018,11,16,8,0,387.0,70.0,1.7,6.6,147.0,52.81,42.54
2018,11,16,8,15,441.0,81.0,1.8,7.3,188.0,59.99,49.25
2018,11,16,8,30,495.0,92.0,1.9,8.0,229.0,66.96,55.57
2018,11,16,8,45,534.0,99.5,2.0,8.7,268.0,71.1,59.18
2018,11,16,9,0,573.0,107.0,2.1,9.4,307.0,105.06,69.3
2018,11,16,9,15,580.5,118.0,2.1,10.1,338.5,145.86,95.1
2018,11,16,9,30,588.0,129.0,2.1,10.8,370.0,185.33,125.46
2018,11,16,9,45,580.5,142.5,2.1,11.55,395.0,225.57,159.88
2018,11,16,10,0,573.0,156.0,2.1,12.3,420.0,264.56,194.18
2018,11,16,10,15,590.0,159.5,2.1,12.9,444.0,300.52,225.45
2018,11,16,10,30,607.0,163.0,2.1,13.5,468.0,336.81,256.85
2018,11,16,10,45,620.0,164.5,2.05,14.15,485.0,370.04,285.36
2018,11,16,11,0,633.0,166.0,2.0,14.8,502.0,404.72,314.4
2018,11,16,11,15,641.0,166.5,2.0,15.2,511.5,433.92,339.07
2018,11,16,11,30,649.0,167.0,2.0,15.6,521.0,462.02,362.38
2018,11,16,11,45,654.0,166.0,1.95,16.05,524.0,485.96,381.85
2018,11,16,12,0,659.0,165.0,1.9,16.5,527.0,508.26,399.64
2018,11,16,12,15,668.5,160.0,1.8,16.8,524.0,527.36,414.76
2018,11,16,12,30,678.0,155.0,1.7,17.1,521.0,544.63,428.2
2018,11,16,12,45,686.5,148.0,1.65,17.35,511.0,557.36,438.39
2018,11,16,13,0,695.0,141.0,1.6,17.6,501.0,567.85,446.8
2018,11,16,13,15,685.0,137.5,1.5,17.75,480.5,568.46,447.49
2018,11,16,13,30,675.0,134.0,1.4,17.9,460.0,566.41,446.14
2018,11,16,13,45,659.5,130.0,1.35,18.05,433.5,557.88,440.2
2018,11,16,14,0,644.0,126.0,1.3,18.2,407.0,546.8,432.29
2018,11,16,14,15,621.0,120.5,1.15,18.05,374.5,527.19,417.72
2018,11,16,14,30,598.0,115.0,1.0,17.9,342.0,505.38,401.27
2018,11,16,14,45,566.5,107.0,0.85,17.7,304.5,473.99,377.35
2018,11,16,15,0,535.0,99.0,0.7,17.5,267.0,438.77,350.08
2018,11,16,15,15,489.0,90.0,0.7,17.5,226.5,396.28,317.06
2018,11,16,15,30,443.0,81.0,0.7,17.5,186.0,353.88,283.04
2018,11,16,15,45,369.0,69.0,0.65,16.3,144.5,293.82,234.87
2018,11,16,16,0,295.0,57.0,0.6,15.1,103.0,236.37,187.11
2018,11,16,16,15,209.0,41.5,0.65,14.75,68.5,172.16,131.12
2018,11,16,16,30,123.0,26.0,0.7,14.4,34.0,104.83,51.19
2018,11,16,16,45,65.5,13.5,0.7,14.1,17.5,39.38,0.0
2018,11,16,17,0,8.0,1.0,0.7,13.8,1.0,0.0,0.0
2018,11,16,17,15,4.0,0.5,0.7,13.55,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.35,8.45,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.35,7.9,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.55,7.1,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.65,6.75,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,11,17,6,45,29.5,5.5,0.65,5.85,6.0,0.0,0.0
2018,11,17,7,0,59.0,11.0,0.6,5.8,12.0,10.48,0.0
2018,11,17,7,15,166.5,25.5,0.6,6.25,41.0,20.21,5.12
2018,11,17,7,30,274.0,40.0,0.6,6.7,70.0,31.26,21.57
2018,11,17,7,45,354.0,52.0,0.65,7.15,109.0,39.91,30.29
2018,11,17,8,0,434.0,64.0,0.7,7.6,148.0,50.19,40.01
2018,11,17,8,15,480.5,73.5,0.75,8.1,187.5,55.93,45.43
2018,11,17,8,30,527.0,83.0,0.8,8.6,227.0,61.54,50.55
2018,11,17,8,45,576.5,88.5,0.85,9.15,268.5,63.53,52.25
2018,11,17,9,0,626.0,94.0,0.9,9.7,310.0,94.08,59.25
2018,11,17,9,15,669.5,95.0,0.9,10.55,348.0,132.06,79.76
2018,11,17,9,30,713.0,96.0,0.9,11.4,386.0,173.61,109.49
2018,11,17,9,45,753.5,93.0,0.9,12.2,420.0,214.4,142.25
2018,11,17,10,0,794.0,90.0,0.9,13.0,454.0,260.98,181.46
2018,11,17,10,15,806.5,92.5,0.9,13.7,478.5,303.1,218.53
2018,11,17,10,30,819.0,95.0,0.9,14.4,503.0,344.78,254.88
2018,11,17,10,45,827.5,96.5,0.85,15.05,520.5,383.45,288.1
2018,11,17,11,0,836.0,98.0,0.8,15.7,538.0,420.91,319.44
2018,11,17,11,15,840.5,99.0,0.75,16.1,548.0,454.8,347.48
2018,11,17,11,30,845.0,100.0,0.7,16.5,558.0,486.83,373.28
2018,11,17,11,45,846.5,99.5,0.65,16.9,560.0,513.93,394.7
2018,11,17,12,0,848.0,99.0,0.6,17.3,562.0,538.66,413.79
2018,11,17,12,15,816.5,108.5,0.6,17.5,550.5,553.3,425.65
2018,11,17,12,30,785.0,118.0,0.6,17.7,539.0,564.62,434.8
2018,11,17,12,45,739.0,129.5,0.6,17.85,518.0,566.29,436.71
2018,11,17,13,0,693.0,141.0,0.6,18.0,497.0,564.13,435.71
2018,11,17,13,15,682.5,138.0,0.65,18.05,477.0,564.97,437.88
2018,11,17,13,30,672.0,135.0,0.7,18.1,457.0,563.17,437.96
2018,11,17,13,45,656.5,130.0,0.7,18.15,430.0,553.68,431.93
2018,11,17,14,0,641.0,125.0,0.7,18.2,403.0,541.64,423.96
2018,11,17,14,15,617.5,119.5,0.75,18.0,370.5,521.84,410.88
2018,11,17,14,30,594.0,114.0,0.8,17.8,338.0,499.85,395.85
2018,11,17,14,45,561.5,107.0,0.8,17.55,301.0,469.06,373.42
2018,11,17,15,0,529.0,100.0,0.8,17.3,264.0,434.81,347.78
2018,11,17,15,15,482.5,90.5,0.8,17.3,224.0,391.75,314.15
2018,11,17,15,30,436.0,81.0,0.8,17.3,184.0,348.8,279.52
2018,11,17,15,45,372.5,69.0,0.85,15.75,144.0,294.62,236.37
2018,11,17,16,0,309.0,57.0,0.9,14.2,104.0,242.54,192.94
2018,11,17,16,15,224.0,41.5,1.0,13.45,69.5,178.78,136.66
2018,11,17,16,30,139.0,26.0,1.1,12.7,35.0,110.91,49.98
2018,11,17,16,45,73.0,13.5,1.15,11.9,18.0,42.24,0.0
2018,11,17,17,0,7.0,1.0,1.2,11.1,1.0,0.0,0.0
2018,11,17,17,15,3.5,0.5,1.2,10.65,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,18,6,45,24.0,5.5,0.9,5.8,6.0,0.0,0.0
2018,11,18,7,0,48.0,11.0,0.9,5.8,12.0,10.48,0.0
2018,11,18,7,15,135.0,27.0,0.9,6.2,39.5,21.51,3.77
2018,11,18,7,30,222.0,43.0,0.9,6.6,67.0,33.78,23.54
2018,11,18,7,45,299.0,57.5,0.9,7.0,105.5,44.38,34.22
2018,11,18,8,0,376.0,72.0,0.9,7.4,144.0,54.64,44.0
2018,11,18,8,15,435.0,82.0,0.8,7.8,184.5,61.03,50.07
