Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,4,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,19,7,15,7.5,3.0,1.0,8.75,3.0,0.0,0.0
2018,12,19,7,30,15.0,6.0,1.0,9.1,6.0,5.72,0.0
2018,12,19,7,45,15.5,16.5,1.05,9.5,17.5,15.4,2.8
2018,12,19,8,0,16.0,27.0,1.1,9.9,29.0,24.8,15.61
2018,12,19,8,15,8.0,39.5,1.2,10.3,40.5,36.23,26.53
2018,12,19,8,30,0.0,52.0,1.3,10.7,52.0,47.27,36.8
2018,12,19,8,45,1.0,62.0,1.4,11.05,62.5,56.23,45.07
2018,12,19,9,0,2.0,72.0,1.5,11.4,73.0,65.11,53.13
2018,12,19,9,15,1.0,63.5,1.6,11.9,64.0,58.77,47.41
2018,12,19,9,30,0.0,55.0,1.7,12.4,55.0,51.12,38.47
2018,12,19,9,45,1.5,66.5,1.75,12.85,67.0,62.01,47.6
2018,12,19,10,0,3.0,78.0,1.8,13.3,79.0,72.74,56.49
2018,12,19,10,15,2.5,77.5,1.95,13.6,78.5,72.51,56.16
2018,12,19,10,30,2.0,77.0,2.1,13.9,78.0,72.13,55.73
2018,12,19,10,45,11.0,105.5,2.25,14.2,110.5,100.37,79.04
2018,12,19,11,0,20.0,134.0,2.4,14.5,143.0,129.31,102.76
2018,12,19,11,15,22.0,147.5,2.5,14.75,157.5,143.3,114.18
2018,12,19,11,30,24.0,161.0,2.6,15.0,172.0,157.55,125.8
2018,12,19,11,45,30.5,169.5,2.7,15.2,184.0,170.28,136.14
2018,12,19,12,0,37.0,178.0,2.8,15.4,196.0,183.17,146.65
2018,12,19,12,15,55.0,185.5,2.8,15.5,212.0,200.9,161.15
2018,12,19,12,30,73.0,193.0,2.8,15.6,228.0,219.62,176.49
2018,12,19,12,45,69.5,176.0,2.8,15.7,208.5,204.21,164.2
2018,12,19,13,0,66.0,159.0,2.8,15.8,189.0,188.01,151.28
2018,12,19,13,15,87.5,164.0,2.65,15.8,202.5,206.7,166.95
2018,12,19,13,30,109.0,169.0,2.5,15.8,216.0,232.03,187.89
2018,12,19,13,45,92.0,161.0,2.35,15.75,199.0,211.06,170.93
2018,12,19,14,0,75.0,153.0,2.2,15.7,182.0,195.61,158.44
2018,12,19,14,15,317.5,116.5,1.95,15.55,226.5,312.5,255.88
2018,12,19,14,30,560.0,80.0,1.7,15.4,271.0,408.74,333.35
2018,12,19,14,45,550.0,73.0,1.45,15.2,244.5,393.68,320.36
2018,12,19,15,0,540.0,66.0,1.2,15.0,218.0,376.81,306.09
2018,12,19,15,15,557.5,58.0,1.2,15.0,194.5,371.18,300.59
2018,12,19,15,30,575.0,50.0,1.2,15.0,171.0,363.13,292.04
2018,12,19,15,45,499.5,41.5,0.85,14.1,130.5,307.69,245.01
2018,12,19,16,0,424.0,33.0,0.5,13.2,90.0,253.96,198.03
2018,12,19,16,15,351.5,27.0,0.45,13.0,63.0,207.53,149.77
2018,12,19,16,30,279.0,21.0,0.4,12.8,36.0,151.05,0.0
2018,12,19,16,45,139.5,10.5,0.35,12.55,18.0,62.37,0.0
2018,12,19,17,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,5.95,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,20,7,15,52.5,4.5,1.75,5.95,6.0,0.0,0.0
2018,12,20,7,30,105.0,9.0,1.7,6.0,12.0,8.58,0.0
2018,12,20,7,45,128.5,13.0,1.65,6.1,22.5,9.62,0.0
2018,12,20,8,0,152.0,17.0,1.6,6.2,33.0,12.12,4.85
2018,12,20,8,15,76.0,20.0,1.55,6.4,28.0,16.82,9.52
2018,12,20,8,30,0.0,23.0,1.5,6.6,23.0,21.32,13.84
2018,12,20,8,45,0.0,27.0,1.45,6.8,27.0,25.04,17.38
2018,12,20,9,0,0.0,31.0,1.4,7.0,31.0,28.76,20.87
2018,12,20,9,15,0.0,32.5,1.35,7.3,32.5,30.16,22.16
2018,12,20,9,30,0.0,34.0,1.3,7.6,34.0,31.56,22.15
2018,12,20,9,45,0.0,62.5,1.3,7.9,62.5,58.12,45.28
2018,12,20,10,0,0.0,91.0,1.3,8.2,91.0,83.64,67.16
2018,12,20,10,15,5.0,105.5,1.25,8.45,107.5,97.58,78.68
2018,12,20,10,30,10.0,120.0,1.2,8.7,124.0,112.05,90.61
2018,12,20,10,45,10.5,133.5,1.2,8.95,138.0,124.97,101.34
2018,12,20,11,0,11.0,147.0,1.2,9.2,152.0,138.04,112.14
2018,12,20,11,15,6.5,145.5,1.2,9.3,148.5,136.18,110.55
2018,12,20,11,30,2.0,144.0,1.2,9.4,145.0,133.87,108.61
2018,12,20,11,45,7.0,149.5,1.2,9.5,153.0,141.45,114.84
2018,12,20,12,0,12.0,155.0,1.2,9.6,161.0,149.38,121.38
2018,12,20,12,15,14.0,163.5,1.2,9.65,170.5,159.09,129.46
2018,12,20,12,30,16.0,172.0,1.2,9.7,180.0,169.08,137.77
2018,12,20,12,45,13.0,165.0,1.2,9.8,171.5,161.92,131.84
2018,12,20,13,0,10.0,158.0,1.2,9.9,163.0,154.52,125.77
2018,12,20,13,15,13.0,157.0,1.2,9.9,163.0,156.03,127.22
2018,12,20,13,30,16.0,156.0,1.2,9.9,163.0,157.7,128.81
2018,12,20,13,45,14.5,145.5,1.2,9.9,151.5,147.41,120.38
2018,12,20,14,0,13.0,135.0,1.2,9.9,140.0,136.99,111.83
2018,12,20,14,15,17.5,127.0,1.15,9.8,133.5,132.37,108.22
2018,12,20,14,30,22.0,119.0,1.1,9.7,127.0,127.76,104.55
2018,12,20,14,45,15.0,106.0,1.0,9.65,111.0,111.54,90.78
2018,12,20,15,0,8.0,93.0,0.9,9.6,95.0,95.31,76.89
2018,12,20,15,15,4.0,80.0,0.9,9.6,81.0,80.7,64.25
2018,12,20,15,30,0.0,67.0,0.9,9.6,67.0,66.12,51.48
2018,12,20,15,45,0.0,53.0,0.6,9.25,53.0,52.28,39.3
2018,12,20,16,0,0.0,39.0,0.3,8.9,39.0,38.17,26.74
2018,12,20,16,15,5.0,26.0,0.3,8.8,26.5,27.0,15.85
2018,12,20,16,30,10.0,13.0,0.3,8.7,14.0,16.26,0.0
2018,12,20,16,45,5.0,6.5,0.35,8.55,7.0,8.08,0.0
2018,12,20,17,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,8.35,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.45,9.45,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,7,15,9.0,3.0,0.45,9.6,3.0,0.0,0.0
2018,12,21,7,30,18.0,6.0,0.5,9.7,6.0,5.72,0.0
2018,12,21,7,45,9.0,15.0,0.55,9.8,15.0,14.09,0.99
2018,12,21,8,0,0.0,24.0,0.6,9.9,24.0,22.28,13.37
2018,12,21,8,15,201.0,35.0,0.65,10.1,72.0,26.45,17.89
2018,12,21,8,30,402.0,46.0,0.7,10.3,120.0,34.24,25.21
2018,12,21,8,45,295.0,64.0,0.8,10.55,125.0,47.21,37.09
2018,12,21,9,0,188.0,82.0,0.9,10.8,130.0,63.77,52.07
2018,12,21,9,15,153.0,96.5,1.0,11.15,139.5,73.77,60.99
2018,12,21,9,30,118.0,111.0,1.1,11.5,149.0,97.13,74.38
2018,12,21,9,45,62.0,113.5,1.2,11.8,133.5,104.96,81.69
2018,12,21,10,0,6.0,116.0,1.3,12.1,118.0,105.67,84.42
2018,12,21,10,15,5.5,122.0,1.4,12.4,124.0,111.79,89.4
2018,12,21,10,30,5.0,128.0,1.5,12.7,130.0,117.82,94.26
2018,12,21,10,45,3.0,107.0,1.6,12.95,108.0,99.53,78.86
2018,12,21,11,0,1.0,86.0,1.7,13.2,86.0,80.28,62.63
2018,12,21,11,15,1.0,86.5,1.75,13.45,86.5,80.82,63.0
2018,12,21,11,30,1.0,87.0,1.8,13.7,87.0,81.35,63.35
2018,12,21,11,45,6.0,107.0,1.85,13.95,109.5,101.9,80.41
2018,12,21,12,0,11.0,127.0,1.9,14.2,132.0,122.93,97.76
2018,12,21,12,15,26.0,157.0,1.95,14.3,169.5,160.38,128.62
2018,12,21,12,30,41.0,187.0,2.0,14.4,207.0,198.27,159.59
2018,12,21,12,45,99.0,184.0,2.05,14.45,230.0,230.9,186.48
2018,12,21,13,0,157.0,181.0,2.1,14.5,253.0,261.56,211.89
2018,12,21,13,15,163.5,172.5,2.1,14.45,245.5,260.65,211.64
2018,12,21,13,30,170.0,164.0,2.1,14.4,238.0,259.18,211.06
2018,12,21,13,45,137.0,160.0,2.1,14.4,217.5,240.56,196.06
2018,12,21,14,0,104.0,156.0,2.1,14.4,197.0,221.31,180.41
2018,12,21,14,15,76.0,134.5,2.05,14.2,163.0,177.82,144.88
2018,12,21,14,30,48.0,113.0,2.0,14.0,129.0,140.5,113.95
2018,12,21,14,45,67.0,105.5,1.95,13.75,125.5,144.03,117.37
2018,12,21,15,0,86.0,98.0,1.9,13.5,122.0,154.52,126.33
2018,12,21,15,15,168.0,81.5,1.9,13.5,120.0,186.39,153.12
2018,12,21,15,30,250.0,65.0,1.9,13.5,118.0,216.59,177.26
2018,12,21,15,45,168.0,50.5,1.5,12.1,83.0,147.35,118.77
2018,12,21,16,0,86.0,36.0,1.1,10.7,48.0,90.08,69.76
2018,12,21,16,15,72.5,27.5,1.15,10.35,35.0,74.74,53.21
2018,12,21,16,30,59.0,19.0,1.2,10.0,22.0,53.75,0.73
2018,12,21,16,45,29.5,9.5,1.3,9.7,11.0,20.18,0.0
2018,12,21,17,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,22,7,15,88.5,6.5,1.15,3.45,8.5,0.0,0.0
2018,12,22,7,30,177.0,13.0,1.2,4.0,17.0,12.39,0.0
2018,12,22,7,45,163.5,22.0,1.25,4.5,32.0,17.37,1.98
2018,12,22,8,0,150.0,31.0,1.3,5.0,47.0,23.96,15.06
2018,12,22,8,15,113.0,49.5,1.35,5.5,64.5,39.82,30.22
2018,12,22,8,30,76.0,68.0,1.4,6.0,82.0,55.8,45.18
2018,12,22,8,45,153.5,80.5,1.45,6.45,117.0,62.68,51.73
2018,12,22,9,0,231.0,93.0,1.5,6.9,152.0,71.67,60.01
2018,12,22,9,15,388.0,89.5,1.5,7.25,206.0,64.33,53.35
2018,12,22,9,30,545.0,86.0,1.5,7.6,260.0,89.6,56.62
2018,12,22,9,45,555.0,94.5,1.45,7.95,287.0,125.63,79.79
2018,12,22,10,0,565.0,103.0,1.4,8.3,314.0,162.02,108.16
2018,12,22,10,15,533.0,117.0,1.3,8.6,327.5,194.7,137.74
2018,12,22,10,30,501.0,131.0,1.2,8.9,341.0,224.63,165.78
2018,12,22,10,45,506.0,136.5,1.05,9.15,357.0,253.8,191.82
2018,12,22,11,0,511.0,142.0,0.9,9.4,373.0,282.43,217.15
2018,12,22,11,15,567.0,133.5,0.9,9.7,396.0,316.74,245.92
2018,12,22,11,30,623.0,125.0,0.9,10.0,419.0,351.48,275.0
2018,12,22,11,45,523.5,150.0,0.9,10.3,399.0,355.02,280.93
2018,12,22,12,0,424.0,175.0,0.9,10.6,379.0,353.63,282.06
2018,12,22,12,15,360.0,185.0,0.9,10.9,357.5,344.82,276.5
2018,12,22,12,30,296.0,195.0,0.9,11.2,336.0,335.06,269.66
2018,12,22,12,45,270.0,194.0,0.9,11.5,321.0,330.05,266.31
2018,12,22,13,0,244.0,193.0,0.9,11.8,306.0,323.3,261.35
2018,12,22,13,15,178.5,183.0,0.95,11.8,264.0,279.26,226.84
2018,12,22,13,30,113.0,173.0,1.0,11.8,222.0,238.05,193.95
2018,12,22,13,45,81.0,160.0,1.05,11.8,194.0,203.76,166.37
2018,12,22,14,0,49.0,147.0,1.1,11.8,166.0,174.61,142.49
2018,12,22,14,15,69.5,144.0,1.1,11.7,169.0,184.84,151.57
2018,12,22,14,30,90.0,141.0,1.1,11.6,172.0,195.28,160.63
2018,12,22,14,45,63.0,120.0,1.05,11.5,140.5,158.8,130.16
2018,12,22,15,0,36.0,99.0,1.0,11.4,109.0,122.09,99.21
2018,12,22,15,15,38.5,90.0,1.0,11.4,99.5,115.36,93.46
2018,12,22,15,30,41.0,81.0,1.0,11.4,90.0,108.96,87.63
2018,12,22,15,45,28.5,65.0,0.9,10.4,70.5,85.95,67.71
2018,12,22,16,0,16.0,49.0,0.8,9.4,51.0,62.95,47.51
2018,12,22,16,15,12.5,33.0,0.85,9.2,34.5,43.52,29.14
2018,12,22,16,30,9.0,17.0,0.9,9.0,18.0,21.1,0.0
2018,12,22,16,45,4.5,8.5,0.9,8.8,9.0,9.8,0.0
2018,12,22,17,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.55,8.05,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,7.9,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,23,7,15,30.0,5.0,0.45,6.8,5.5,0.0,0.0
2018,12,23,7,30,60.0,10.0,0.4,7.1,11.0,9.53,0.0
2018,12,23,7,45,111.5,23.0,0.3,7.35,32.0,18.19,1.48
2018,12,23,8,0,163.0,36.0,0.2,7.6,53.0,28.06,18.39
2018,12,23,8,15,207.5,49.5,0.25,7.95,81.0,37.99,28.36
2018,12,23,8,30,252.0,63.0,0.3,8.3,109.0,47.62,37.48
2018,12,23,8,45,244.5,77.5,0.3,8.65,130.5,60.73,49.57
2018,12,23,9,0,237.0,92.0,0.3,9.0,152.0,70.98,58.91
2018,12,23,9,15,186.0,107.0,0.35,9.6,158.5,81.17,67.95
2018,12,23,9,30,135.0,122.0,0.4,10.2,165.0,105.11,81.07
2018,12,23,9,45,128.5,136.0,0.45,10.85,180.5,124.32,95.34
2018,12,23,10,0,122.0,150.0,0.5,11.5,196.0,142.97,110.33
2018,12,23,10,15,194.0,159.0,0.7,12.05,237.5,171.46,130.73
2018,12,23,10,30,266.0,168.0,0.9,12.6,279.0,203.96,155.13
2018,12,23,10,45,307.5,164.0,1.15,13.1,298.0,225.41,172.44
2018,12,23,11,0,349.0,160.0,1.4,13.6,317.0,249.06,192.03
2018,12,23,11,15,347.0,172.0,1.45,13.8,332.0,274.22,213.89
2018,12,23,11,30,345.0,184.0,1.5,14.0,347.0,298.75,234.9
2018,12,23,11,45,253.5,193.0,1.55,14.15,313.5,284.0,225.43
2018,12,23,12,0,162.0,202.0,1.6,14.3,280.0,261.09,208.64
2018,12,23,12,15,338.0,175.5,1.65,14.3,337.5,325.38,260.32
2018,12,23,12,30,514.0,149.0,1.7,14.3,395.0,398.02,318.25
2018,12,23,12,45,427.5,163.5,1.7,14.3,365.5,382.53,306.88
2018,12,23,13,0,341.0,178.0,1.7,14.3,336.0,357.55,288.05
2018,12,23,13,15,257.5,182.0,1.7,14.25,299.0,325.3,263.06
2018,12,23,13,30,174.0,186.0,1.7,14.2,262.0,284.36,230.59
2018,12,23,13,45,211.0,171.0,1.7,14.1,258.0,292.36,238.17
2018,12,23,14,0,248.0,156.0,1.7,14.0,254.0,306.79,250.62
2018,12,23,14,15,190.0,145.0,1.6,13.8,217.0,258.64,211.76
2018,12,23,14,30,132.0,134.0,1.5,13.6,180.0,217.04,177.79
2018,12,23,14,45,90.5,113.5,1.45,13.4,143.5,173.05,141.52
2018,12,23,15,0,49.0,93.0,1.4,13.2,107.0,121.7,98.46
2018,12,23,15,15,24.5,78.0,1.4,13.2,85.0,93.27,74.2
2018,12,23,15,30,0.0,63.0,1.4,13.2,63.0,61.23,46.63
2018,12,23,15,45,0.0,49.0,1.1,12.0,49.0,47.25,34.64
2018,12,23,16,0,0.0,35.0,0.8,10.8,35.0,32.98,22.21
2018,12,23,16,15,3.0,23.5,0.8,10.55,23.5,23.12,12.9
2018,12,23,16,30,6.0,12.0,0.8,10.3,12.0,13.71,0.0
2018,12,23,16,45,6.0,6.0,0.8,10.0,6.0,7.99,0.0
2018,12,23,17,0,6.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,23,17,15,3.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,8.85,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,24,7,15,8.0,2.5,1.5,8.0,2.5,0.0,0.0
2018,12,24,7,30,16.0,5.0,1.6,8.4,5.0,4.77,0.0
2018,12,24,7,45,8.0,12.5,1.7,8.8,12.5,11.75,0.0
2018,12,24,8,0,0.0,20.0,1.8,9.2,20.0,18.55,10.05
2018,12,24,8,15,0.0,32.5,1.95,9.55,32.5,30.19,21.15
2018,12,24,8,30,0.0,45.0,2.1,9.9,45.0,41.43,31.6
2018,12,24,8,45,0.0,62.0,2.25,10.25,62.0,56.08,45.03
2018,12,24,9,0,0.0,79.0,2.4,10.6,79.0,70.45,58.06
2018,12,24,9,15,6.5,75.5,2.5,10.95,77.5,68.59,56.4
2018,12,24,9,30,13.0,72.0,2.6,11.3,76.0,66.96,51.88
2018,12,24,9,45,36.0,104.0,2.65,11.65,117.0,94.8,74.38
2018,12,24,10,0,59.0,136.0,2.7,12.0,158.0,126.3,99.63
2018,12,24,10,15,31.5,119.0,2.85,12.45,131.0,112.09,88.63
2018,12,24,10,30,4.0,102.0,3.0,12.9,104.0,94.85,75.07
2018,12,24,10,45,2.0,82.5,3.15,13.35,83.5,77.25,60.11
2018,12,24,11,0,0.0,63.0,3.3,13.8,63.0,58.6,44.27
2018,12,24,11,15,2.5,97.0,3.45,14.0,98.0,90.91,71.37
2018,12,24,11,30,5.0,131.0,3.6,14.2,133.0,123.1,98.1
2018,12,24,11,45,4.0,129.5,3.75,14.35,131.0,121.8,96.92
2018,12,24,12,0,3.0,128.0,3.9,14.5,129.0,120.38,95.69
2018,12,24,12,15,1.5,102.5,3.9,14.35,103.0,96.19,75.59
2018,12,24,12,30,0.0,77.0,3.9,14.2,77.0,71.68,55.11
2018,12,24,12,45,0.0,67.5,3.9,14.05,67.5,62.81,47.7
2018,12,24,13,0,0.0,58.0,3.9,13.9,58.0,53.94,40.27
2018,12,24,13,15,1.0,55.0,3.8,13.7,55.5,51.66,38.43
2018,12,24,13,30,2.0,52.0,3.7,13.5,53.0,49.41,36.61
2018,12,24,13,45,2.5,48.5,3.6,13.3,49.5,46.43,34.16
2018,12,24,14,0,3.0,45.0,3.5,13.1,46.0,43.44,31.7
2018,12,24,14,15,47.0,72.5,3.4,13.0,89.0,100.86,81.31
2018,12,24,14,30,91.0,100.0,3.3,12.9,132.0,155.95,128.33
2018,12,24,14,45,98.0,84.5,3.2,12.8,115.5,143.4,117.9
2018,12,24,15,0,105.0,69.0,3.1,12.7,99.0,130.07,106.72
2018,12,24,15,15,97.0,64.5,3.1,12.7,89.0,121.14,98.8
2018,12,24,15,30,89.0,60.0,3.1,12.7,79.0,112.5,90.86
2018,12,24,15,45,76.5,48.0,3.35,12.55,62.0,92.44,73.07
2018,12,24,16,0,64.0,36.0,3.6,12.4,45.0,72.36,55.01
2018,12,24,16,15,46.0,24.5,3.85,12.3,30.0,50.54,34.59
2018,12,24,16,30,28.0,13.0,4.1,12.2,15.0,26.87,2.91
2018,12,24,16,45,20.0,7.5,4.35,12.1,8.5,14.75,0.0
2018,12,24,17,0,12.0,2.0,4.6,12.0,2.0,0.0,0.0
2018,12,24,17,15,6.0,1.0,4.35,11.65,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,25,7,15,9.5,1.5,1.6,4.7,1.5,0.0,0.0
2018,12,25,7,30,19.0,3.0,1.7,5.4,3.0,2.86,0.0
2018,12,25,7,45,25.5,5.0,1.75,6.15,6.5,3.8,0.0
2018,12,25,8,0,32.0,7.0,1.8,6.9,10.0,5.22,0.0
2018,12,25,8,15,218.0,19.5,2.0,7.4,57.5,13.55,6.48
2018,12,25,8,30,404.0,32.0,2.2,7.9,105.0,22.71,14.95
2018,12,25,8,45,577.0,38.0,2.35,8.35,169.0,29.02,20.84
2018,12,25,9,0,750.0,44.0,2.5,8.8,233.0,33.38,24.87
2018,12,25,9,15,780.0,47.0,2.7,9.3,270.0,39.31,30.26
2018,12,25,9,30,810.0,50.0,2.9,9.8,307.0,76.68,38.84
2018,12,25,9,45,830.0,53.0,3.1,10.3,340.0,120.39,63.79
2018,12,25,10,0,850.0,56.0,3.3,10.8,373.0,164.76,97.1
2018,12,25,10,15,866.5,57.5,3.55,11.2,400.0,207.68,133.63
2018,12,25,10,30,883.0,59.0,3.8,11.6,427.0,250.46,172.15
2018,12,25,10,45,895.0,59.0,4.1,11.95,447.5,290.36,209.33
2018,12,25,11,0,907.0,59.0,4.4,12.3,468.0,329.27,245.86
2018,12,25,11,15,915.5,59.5,4.5,12.55,482.0,366.31,280.53
2018,12,25,11,30,924.0,60.0,4.6,12.8,496.0,401.74,313.36
2018,12,25,11,45,928.0,60.0,4.7,13.05,502.5,433.1,342.36
2018,12,25,12,0,932.0,60.0,4.8,13.3,509.0,462.22,368.98
2018,12,25,12,15,930.0,60.5,4.85,13.5,507.0,486.76,391.42
2018,12,25,12,30,928.0,61.0,4.9,13.7,505.0,508.55,411.17
2018,12,25,12,45,922.5,61.5,4.9,13.85,496.0,525.78,426.86
2018,12,25,13,0,917.0,62.0,4.9,14.0,487.0,540.03,439.83
2018,12,25,13,15,910.5,61.0,4.9,14.05,470.5,549.11,448.63
2018,12,25,13,30,904.0,60.0,4.9,14.1,454.0,555.14,454.76
2018,12,25,13,45,893.0,58.5,4.9,14.15,431.0,555.13,455.9
2018,12,25,14,0,882.0,57.0,4.9,14.2,408.0,552.09,454.4
2018,12,25,14,15,863.5,55.5,4.65,14.0,378.0,542.03,446.83
2018,12,25,14,30,845.0,54.0,4.4,13.8,348.0,529.24,436.71
2018,12,25,14,45,818.5,52.0,4.2,13.6,313.0,509.01,420.36
2018,12,25,15,0,792.0,50.0,4.0,13.4,278.0,490.01,404.4
2018,12,25,15,15,752.5,47.0,4.0,13.4,239.0,457.71,377.18
2018,12,25,15,30,713.0,44.0,4.0,13.4,200.0,424.06,347.77
2018,12,25,15,45,650.5,39.5,3.3,12.0,159.5,376.61,306.78
2018,12,25,16,0,588.0,35.0,2.6,10.6,119.0,329.46,264.08
2018,12,25,16,15,479.5,28.5,2.5,10.0,82.0,261.06,198.9
2018,12,25,16,30,371.0,22.0,2.4,9.4,45.0,188.76,64.75
2018,12,25,16,45,201.0,12.5,2.3,8.8,23.5,88.56,0.0
2018,12,25,17,0,31.0,3.0,2.2,8.2,2.0,0.0,0.0
2018,12,25,17,15,15.5,1.5,2.2,8.0,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.85,4.4,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,26,7,15,12.0,4.0,1.2,4.15,4.0,0.0,0.0
2018,12,26,7,30,24.0,8.0,1.1,4.7,8.0,7.63,0.0
2018,12,26,7,45,66.5,21.5,1.05,5.2,27.0,17.87,0.0
2018,12,26,8,0,109.0,35.0,1.0,5.7,46.0,28.61,18.73
2018,12,26,8,15,92.5,51.0,1.25,6.35,63.5,42.56,32.48
2018,12,26,8,30,76.0,67.0,1.5,7.0,81.0,54.98,44.2
2018,12,26,8,45,93.0,83.0,1.75,7.7,104.0,67.15,55.47
2018,12,26,9,0,110.0,99.0,2.0,8.4,127.0,79.01,66.27
2018,12,26,9,15,185.5,109.0,2.2,8.85,164.5,82.55,69.45
2018,12,26,9,30,261.0,119.0,2.4,9.3,202.0,103.48,77.05
2018,12,26,9,45,359.5,116.0,2.65,9.8,242.5,121.79,84.58
2018,12,26,10,0,458.0,113.0,2.9,10.3,283.0,152.13,104.14
2018,12,26,10,15,622.5,94.5,2.95,10.65,343.5,189.05,128.59
2018,12,26,10,30,787.0,76.0,3.0,11.0,404.0,240.52,167.59
2018,12,26,10,45,848.5,68.0,3.05,11.35,437.0,282.77,204.42
2018,12,26,11,0,910.0,60.0,3.1,11.7,470.0,330.36,246.1
2018,12,26,11,15,915.5,61.0,3.0,11.9,483.5,367.07,280.17
2018,12,26,11,30,921.0,62.0,2.9,12.1,497.0,401.99,312.14
2018,12,26,11,45,923.0,62.5,2.8,12.35,503.0,433.07,340.29
2018,12,26,12,0,925.0,63.0,2.7,12.6,509.0,461.83,365.86
2018,12,26,12,15,920.0,64.5,2.7,12.7,507.0,486.0,387.65
2018,12,26,12,30,915.0,66.0,2.7,12.8,505.0,507.33,406.69
2018,12,26,12,45,874.5,74.0,2.65,12.95,487.0,515.98,415.2
2018,12,26,13,0,834.0,82.0,2.6,13.1,469.0,520.18,419.84
2018,12,26,13,15,855.5,75.0,2.6,13.1,460.5,537.28,434.8
2018,12,26,13,30,877.0,68.0,2.6,13.1,452.0,549.71,445.91
2018,12,26,13,45,863.0,67.0,2.55,13.1,428.5,551.19,447.96
2018,12,26,14,0,849.0,66.0,2.5,13.1,405.0,547.5,445.87
2018,12,26,14,15,786.5,68.5,2.2,12.8,364.5,518.34,423.21
2018,12,26,14,30,724.0,71.0,1.9,12.5,324.0,486.57,398.17
2018,12,26,14,45,675.5,70.5,1.6,12.2,287.5,459.58,376.36
2018,12,26,15,0,627.0,70.0,1.3,11.9,251.0,429.09,351.16
2018,12,26,15,15,625.5,60.5,1.3,11.9,220.0,411.37,336.34
2018,12,26,15,30,624.0,51.0,1.3,11.9,189.0,391.45,318.64
2018,12,26,15,45,486.0,48.5,1.2,10.65,142.5,312.09,253.45
2018,12,26,16,0,348.0,46.0,1.1,9.4,96.0,235.94,189.33
2018,12,26,16,15,271.5,35.0,1.15,8.95,66.0,183.01,139.89
2018,12,26,16,30,195.0,24.0,1.2,8.5,36.0,125.61,48.52
2018,12,26,16,45,109.0,13.5,1.25,8.1,19.0,54.58,0.0
2018,12,26,17,0,23.0,3.0,1.3,7.7,2.0,0.0,0.0
2018,12,26,17,15,11.5,1.5,1.35,7.4,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.75,2.9,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,2.75,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.3,2.65,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.4,2.65,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,2.75,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,2.8,0.0,0.0,0.0
2018,12,27,7,15,75.5,5.5,2.9,3.55,6.5,0.0,0.0
2018,12,27,7,30,151.0,11.0,3.2,4.3,13.0,10.48,0.0
2018,12,27,7,45,333.5,18.5,3.5,5.0,45.0,16.26,0.0
2018,12,27,8,0,516.0,26.0,3.8,5.7,77.0,22.19,13.17
2018,12,27,8,15,597.5,30.5,4.05,6.3,116.5,24.98,16.72
2018,12,27,8,30,679.0,35.0,4.3,6.9,156.0,27.85,19.65
2018,12,27,8,45,728.5,38.5,4.5,7.5,196.5,32.83,24.35
2018,12,27,9,0,778.0,42.0,4.7,8.1,237.0,35.59,26.93
2018,12,27,9,15,807.0,45.0,5.0,8.6,274.5,37.86,28.99
2018,12,27,9,30,836.0,48.0,5.3,9.1,312.0,74.25,37.03
2018,12,27,9,45,855.0,50.5,5.6,9.65,345.0,118.65,61.86
2018,12,27,10,0,874.0,53.0,5.9,10.2,378.0,163.61,95.57
2018,12,27,10,15,889.5,54.0,6.0,10.55,405.0,206.97,132.76
2018,12,27,10,30,905.0,55.0,6.1,10.9,432.0,250.08,172.05
2018,12,27,10,45,916.0,55.5,6.2,11.3,453.0,291.09,210.63
2018,12,27,11,0,927.0,56.0,6.3,11.7,474.0,331.03,248.39
2018,12,27,11,15,934.0,56.0,6.35,11.9,487.5,367.9,283.52
2018,12,27,11,30,941.0,56.0,6.4,12.1,501.0,403.01,316.67
2018,12,27,11,45,945.5,56.0,6.45,12.3,508.0,435.18,346.84
2018,12,27,12,0,950.0,56.0,6.5,12.5,515.0,465.12,374.58
2018,12,27,12,15,950.0,56.5,6.5,12.55,514.0,491.14,398.76
2018,12,27,12,30,950.0,57.0,6.5,12.6,513.0,514.46,420.26
2018,12,27,12,45,945.0,57.0,6.45,12.65,504.0,531.97,436.61
2018,12,27,13,0,940.0,57.0,6.4,12.7,495.0,546.42,450.14
2018,12,27,13,15,932.5,56.5,6.35,12.65,478.5,555.95,459.56
2018,12,27,13,30,925.0,56.0,6.3,12.6,462.0,562.33,466.2
2018,12,27,13,45,913.5,55.0,6.2,12.55,438.5,562.87,467.82
2018,12,27,14,0,902.0,54.0,6.1,12.5,415.0,560.33,466.69
2018,12,27,14,15,882.5,52.5,5.95,12.3,384.5,549.84,459.04
2018,12,27,14,30,863.0,51.0,5.8,12.1,354.0,536.53,448.74
2018,12,27,14,45,836.5,49.0,5.6,11.9,318.5,516.24,432.23
2018,12,27,15,0,810.0,47.0,5.4,11.7,283.0,493.73,413.28
2018,12,27,15,15,772.5,44.0,5.4,11.7,244.0,462.35,386.34
2018,12,27,15,30,735.0,41.0,5.4,11.7,205.0,433.05,359.91
2018,12,27,15,45,674.5,37.5,4.85,10.65,164.5,387.45,319.5
2018,12,27,16,0,614.0,34.0,4.3,9.6,124.0,342.03,277.44
2018,12,27,16,15,510.5,28.5,4.2,9.1,86.5,276.17,214.12
2018,12,27,16,30,407.0,23.0,4.1,8.6,49.0,206.52,92.77
2018,12,27,16,45,222.0,13.5,3.95,8.05,26.0,98.14,0.0
2018,12,27,17,0,37.0,4.0,3.8,7.5,3.0,0.0,0.0
2018,12,27,17,15,18.5,2.0,3.8,7.3,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,6.85,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,5.95,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,5.55,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.1,5.25,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,4.15,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,3.85,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,3.6,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,3.35,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,3.1,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,2.9,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,2.75,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,2.6,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,2.45,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,2.4,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,2.3,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,2.2,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,2.15,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,2.1,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,1.8,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,1.7,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,1.65,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,1.55,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,1.45,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.65,1.35,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,1.25,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,1.2,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,1.2,0.0,0.0,0.0
2018,12,28,7,15,41.5,4.5,2.6,1.75,5.0,0.0,0.0
2018,12,28,7,30,83.0,9.0,2.8,2.3,10.0,8.58,0.0
2018,12,28,7,45,203.0,20.5,3.0,2.9,37.0,16.83,0.0
2018,12,28,8,0,323.0,32.0,3.2,3.5,64.0,25.91,16.44
2018,12,28,8,15,495.5,34.0,3.3,4.05,109.5,28.29,19.87
2018,12,28,8,30,668.0,36.0,3.4,4.6,155.0,28.77,20.7
2018,12,28,8,45,726.5,38.5,3.45,5.15,196.5,32.82,24.6
2018,12,28,9,0,785.0,41.0,3.5,5.7,238.0,34.84,26.53
2018,12,28,9,15,800.0,45.5,3.65,6.35,273.0,38.22,29.62
2018,12,28,9,30,815.0,50.0,3.8,7.0,308.0,74.09,38.17
2018,12,28,9,45,853.5,49.0,3.95,7.65,344.0,116.45,60.59
2018,12,28,10,0,892.0,48.0,4.1,8.3,380.0,160.95,93.0
2018,12,28,10,15,906.0,49.5,4.1,8.75,407.5,205.2,130.99
2018,12,28,10,30,920.0,51.0,4.1,9.2,435.0,249.08,170.94
2018,12,28,10,45,930.0,51.5,4.1,9.65,455.5,290.41,209.72
2018,12,28,11,0,940.0,52.0,4.1,10.1,476.0,330.58,247.5
2018,12,28,11,15,945.5,53.0,4.1,10.35,490.0,368.37,283.15
2018,12,28,11,30,951.0,54.0,4.1,10.6,504.0,404.32,316.64
2018,12,28,11,45,952.5,54.0,4.15,10.85,509.5,435.67,345.86
2018,12,28,12,0,954.0,54.0,4.2,11.1,515.0,464.58,372.45
2018,12,28,12,15,950.0,55.5,4.15,11.25,513.5,489.99,395.57
2018,12,28,12,30,946.0,57.0,4.1,11.4,512.0,512.54,415.83
2018,12,28,12,45,938.0,59.0,4.05,11.55,503.5,530.71,432.13
2018,12,28,13,0,930.0,61.0,4.0,11.7,495.0,545.81,445.67
2018,12,28,13,15,924.5,60.0,3.9,11.7,479.0,555.87,455.12
2018,12,28,13,30,919.0,59.0,3.8,11.7,463.0,562.85,461.87
2018,12,28,13,45,910.0,57.0,3.75,11.7,440.0,563.73,463.72
2018,12,28,14,0,901.0,55.0,3.7,11.7,417.0,561.51,462.91
2018,12,28,14,15,884.0,54.0,3.45,11.5,387.5,553.08,456.74
2018,12,28,14,30,867.0,53.0,3.2,11.3,358.0,541.84,448.0
2018,12,28,14,45,842.0,50.5,2.9,11.1,322.5,521.84,431.75
2018,12,28,15,0,817.0,48.0,2.6,10.9,287.0,499.53,413.06
2018,12,28,15,15,780.0,45.0,2.6,10.9,248.0,468.39,387.05
2018,12,28,15,30,743.0,42.0,2.6,10.9,209.0,439.19,361.4
2018,12,28,15,45,680.5,38.5,2.0,9.1,168.0,392.43,321.28
2018,12,28,16,0,618.0,35.0,1.4,7.3,127.0,345.85,279.24
2018,12,28,16,15,513.5,29.5,1.45,6.75,89.0,279.2,216.95
2018,12,28,16,30,409.0,24.0,1.5,6.2,51.0,209.14,103.48
2018,12,28,16,45,223.0,14.0,1.5,5.7,27.0,99.35,0.0
2018,12,28,17,0,37.0,4.0,1.5,5.2,3.0,0.0,0.0
2018,12,28,17,15,18.5,2.0,1.55,5.05,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.75,4.25,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.85,3.6,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,3.25,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,2.95,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.15,1.8,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.15,1.35,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,29,7,15,51.5,4.5,1.2,1.95,5.5,0.0,0.0
2018,12,29,7,30,103.0,9.0,1.3,2.6,11.0,8.58,0.0
2018,12,29,7,45,171.5,21.5,1.35,3.25,34.0,17.07,0.0
2018,12,29,8,0,240.0,34.0,1.4,3.9,57.0,26.62,16.99
2018,12,29,8,15,439.0,35.5,1.45,4.45,103.5,27.21,18.9
2018,12,29,8,30,638.0,37.0,1.5,5.0,150.0,29.66,21.51
2018,12,29,8,45,686.5,41.0,1.55,5.55,189.5,31.95,23.8
2018,12,29,9,0,735.0,45.0,1.6,6.1,229.0,34.27,26.0
2018,12,29,9,15,766.0,47.5,1.6,6.7,265.5,35.3,26.93
2018,12,29,9,30,797.0,50.0,1.6,7.3,302.0,72.59,37.66
2018,12,29,9,45,817.5,53.0,1.65,7.9,334.5,115.84,61.53
2018,12,29,10,0,838.0,56.0,1.7,8.5,367.0,159.86,94.13
2018,12,29,10,15,853.0,57.5,1.65,8.95,394.0,202.16,129.91
2018,12,29,10,30,868.0,59.0,1.6,9.4,421.0,244.26,167.55
